Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.75
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89065
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76349
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87793
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,35.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84945
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87393
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90207
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,17.88
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.75
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.31
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79904
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87414
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78515
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,22.38
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,N Current (Min),A,46.88
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,N Current (Max),A,84.38
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,51.12
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,99.12
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,52.62
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,73.75
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.94
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0099
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82034
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13442
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,25.75
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,53.38
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.56
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.06
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87494
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84503
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83926
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,37.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83542
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83362
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92209
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,28.5
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.13
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.44
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80826
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87924
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77679
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,47.75
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,206.86
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,205.55
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.02
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,206.17
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,N Current (Min),A,45.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,N Current (Max),A,137.12
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.75
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,70.62
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,80.5
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,161.12
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,51.12
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,101.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.25
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.44
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.87
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00502
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85342
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12731
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,27.12
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,34.38
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.88
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.06
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87073
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87527
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79583
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,32.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82647
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84015
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95233
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,17.88
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.19
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78827
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86148
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80154
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,20.38
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,N Current (Min),A,50.12
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,N Current (Max),A,66.38
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.75
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,46.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,83.5
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,101.75
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,52.88
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,73.25
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-162.38
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00511
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86239
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12047
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,26.88
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,36.88
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.38
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82531
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85086
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76913
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,25.62
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85904
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85086
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,19.12
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.75
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78967
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83951
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79934
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,19.5
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.75
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,N Current (Min),A,48.75
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,N Current (Max),A,70.88
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.75
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,57.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,77.88
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,98.38
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,51.38
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,74.12
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.12
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.69
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01317
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86432
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13329
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,27.5
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,40.62
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.57
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82473
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79449
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75262
