Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87088
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87338
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96161
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,25.25
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76699
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84054
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82278
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,20.88
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,15.12
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,N Current (Min),A,48.12
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,N Current (Max),A,104.62
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,55.12
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,104.25
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,48.38
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,68.5
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.75
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.06
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.19
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02748
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7659
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13433
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,27.25
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,37.12
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.56
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.94
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83725
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76617
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78607
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,29.25
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87597
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89041
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95868
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,21.75
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.57
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.75
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79675
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85763
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81527
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,21.12
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,N Current (Min),A,48.38
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,N Current (Max),A,74.38
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,54.12
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,81.62
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,100.25
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,52.62
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,74.5
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,175.5
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.69
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-59.87
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02153
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82492
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13558
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,26.38
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,40.38
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.94
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90423
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80581
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81399
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,30.38
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87237
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86609
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96719
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,25.12
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.88
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.63
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.75
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77053
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87225
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83111
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,21.25
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,N Current (Min),A,50.12
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,N Current (Max),A,100.38
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.12
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,56.88
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,80.75
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,102.62
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,76.12
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.37
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.56
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-67.19
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02181
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83014
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14849
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,26.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,38.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.19
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90616
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8331
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8316
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,33.5
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.81
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84161
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89453
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94269
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,21.5
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.62
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.75
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.81
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76001
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85254
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83059
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,22.25
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,16.62
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,N Current (Min),A,52.88
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,N Current (Max),A,81.75
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.25
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,34.75
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,52.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,85.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,102.5
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,53.75
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,82.12
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.75
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.37
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02342
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82882
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17937
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,27.25
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,39.75
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.38
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89236
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82135
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91369
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,41.25
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.56
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
