Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86282
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89566
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94144
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.31
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.82
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.25
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78402
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83224
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85272
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,25.75
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,17.12
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.78
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,N Current (Min),A,55.75
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,N Current (Max),A,120.5
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.75
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,51.88
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,84.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,105.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,60.5
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,93.5
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.5
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.5
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01875
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8855
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14223
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,29.62
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,46.12
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84326
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79947
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8052
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,32.62
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87756
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9144
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96356
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,26.88
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.37
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83966
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83471
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93246
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,27.75
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,20.12
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.89
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,N Current (Min),A,53.88
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,N Current (Max),A,86.75
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.25
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,60.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,113.5
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,64.88
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,92.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.94
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.56
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01842
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84662
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1429
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,28.12
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,37.5
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.12
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.13
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.06
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85077
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82046
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83255
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,28.75
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84585
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90872
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92978
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,24.25
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.19
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.81
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81878
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90866
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8291
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,24.12
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,N Current (Min),A,51.75
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,N Current (Max),A,98.62
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,59.62
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,93.62
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,115.62
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,53.38
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,70.75
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.38
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.37
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.56
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03389
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86975
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13069
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,28.62
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,51.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85443
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85019
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79559
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,13.62
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,32.5
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86328
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92563
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91205
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,24.12
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.93
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84143
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86621
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80233
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,28.75
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,16.5
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.66
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.25
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,N Current (Min),A,48.88
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,N Current (Max),A,100.88
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.38
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,39.75
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,62.88
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,90.12
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,121.38
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,56.12
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,76.62
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-88.63
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02721
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90008
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15029
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,29.62
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,51.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.38
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.37
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86279
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85138
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82028
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,28.25
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8786
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91513
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95584
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,27.25
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
