Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.81
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.19
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.13
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8114
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87509
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80649
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,22.38
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,16.12
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,N Current (Min),A,57.25
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,N Current (Max),A,98.5
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,34.88
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,60.12
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,99.12
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,123.88
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,57.75
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,78.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-166.44
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.75
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-89.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02013
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82593
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14369
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,25.5
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,37.75
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.31
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88721
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84216
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84735
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,29.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91794
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95642
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93124
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,32.25
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.69
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.31
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83053
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84414
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78683
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,22.5
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.81
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.11
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,N Current (Min),A,54.62
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,N Current (Max),A,93.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.62
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,33.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,60.5
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,99.25
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,119.12
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,55.12
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,74.88
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.44
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.81
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02214
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8566
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14925
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,27.62
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,42.38
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85681
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92883
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8793
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,32.75
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92193
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97324
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91919
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,41.25
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.37
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81753
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84021
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80941
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,21.88
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,N Current (Min),A,63.5
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,N Current (Max),A,115.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.88
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,41.88
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,67.62
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,104.25
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,140.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,55.88
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,78.75
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,152.37
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.25
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01854
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86499
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1758
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,29.62
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,42.88
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92773
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94708
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91394
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,35.88
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85983
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9436
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,40.62
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.13
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.87
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89517
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8681
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76916
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,31.25
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,20.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,N Current (Min),A,66.38
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,N Current (Max),A,87.62
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.38
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,42.62
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,68.88
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,113.62
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,140.5
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,58.38
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,80.62
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.5
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-80.43
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01015
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86508
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17668
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,29.38
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,51.12
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.88
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89807
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91141
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90188
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,35.62
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8851
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9444
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,31.12
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,47.75
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.25
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89117
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89734
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78451
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,26.5
