Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,18.88
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.05
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,N Current (Min),A,76.88
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,N Current (Max),A,110.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.88
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,65.25
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,129.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,159.5
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,56.88
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,84.62
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.25
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.5
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01314
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85217
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18361
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,28.38
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,47.12
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92529
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88894
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89923
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,38.12
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8656
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90884
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,50.75
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.06
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92233
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88617
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84344
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,27.38
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,N Current (Min),A,69.25
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,N Current (Max),A,104.62
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.88
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,44.88
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,70.88
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,128.88
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,161.62
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,58.88
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,81.5
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.44
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.63
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.06
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01112
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84491
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19503
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,29.75
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,46.75
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95386
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91824
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91702
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,40.12
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88779
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91196
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,25.38
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,57.12
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82052
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86145
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81457
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,23.38
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,N Current (Min),A,76.75
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,N Current (Max),A,125.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.62
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,41.25
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,62.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,128.12
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,169.75
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,60.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,85.25
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.81
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.44
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02385
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89001
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15679
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,31.75
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,48.88
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.38
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91009
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80703
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83294
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,40.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90973
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84302
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95245
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,32.38
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87652
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88431
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90277
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,30.38
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,N Current (Min),A,63.88
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,N Current (Max),A,130.5
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.62
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,47.38
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,68.75
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,105.62
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,129.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,75.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,99.38
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-88.25
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-63.07
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02953
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90054
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16997
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,33.12
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,55.62
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91345
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8536
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85296
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,32.5
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91934
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85489
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94394
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,27.5
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83911
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87512
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94348
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,37.75
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
