Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,N Current (Min),A,69.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,N Current (Max),A,102.38
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,44.75
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,70.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,105.38
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,139.12
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,78.88
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,102.75
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02116
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88693
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17317
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,34.5
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,49.88
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.5
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92435
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92291
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86954
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,32.88
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.56
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88626
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86737
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94604
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,21.5
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84588
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88525
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,44.88
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,N Current (Min),A,78.5
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,N Current (Max),A,105.5
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.88
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,71.75
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,105.25
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,145.25
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,80.75
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,108.5
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.94
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01357
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9151
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21584
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,35.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,61.75
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,44.12
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93506
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9162
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90329
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,38.62
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92239
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90518
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96307
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,43.62
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85162
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89505
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94299
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,37.25
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,N Current (Min),A,78.62
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,N Current (Max),A,132.38
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,51.25
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,89.75
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,113.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,160.12
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,84.88
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,127.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.88
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-100.5
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00172
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93585
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23217
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,41.75
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,60.62
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,47.88
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95547
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91757
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91516
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,35.5
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92203
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91965
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90774
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8948
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92612
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,39.88
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,29.88
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,N Current (Min),A,70.12
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,N Current (Max),A,117.25
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.38
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,62.75
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,89.62
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,128.75
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,170.38
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,88.88
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,118.25
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.81
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.56
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01176
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95953
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22206
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,44.12
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,73.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,60.12
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96814
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94372
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8963
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,32.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92859
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96237
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91177
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88727
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91598
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,52.12
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.25
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,N Current (Min),A,74.38
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,N Current (Max),A,141.25
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,111.62
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,57.38
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,101.38
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,134.25
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,213.12
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,90.88
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,127.25
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
