Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.75
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.75
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03313
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94153
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21834
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,45.62
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,69.12
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,52.38
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97275
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8974
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8768
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,37.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92981
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95709
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93207
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,39.88
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84845
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,64.12
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.44
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.39
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.67
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,N Current (Min),A,93.88
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,N Current (Max),A,167.25
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.12
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,50.25
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,85.62
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,155.75
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,207.25
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,94.5
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,145.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.44
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.06
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02593
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95373
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24755
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,46.25
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,84.25
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,62.88
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9733
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8732
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88684
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,34.88
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92813
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,45.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85193
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93579
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,54.88
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.45
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.38
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.66
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.66
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.5
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,N Current (Min),A,101.75
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,N Current (Max),A,158.38
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,130.25
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,59.12
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,90.25
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,153.25
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,223.38
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,117.25
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,183.75
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.62
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.44
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0367
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95352
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26653
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,52.38
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,76.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,65.25
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.25
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96423
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87924
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89129
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,31.38
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,60.62
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,43.38
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90451
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95731
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,105.88
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,70.88
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.25
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.62
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.39
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.7
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.36
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.09
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.61
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,N Current (Min),A,112.5
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,N Current (Max),A,153.75
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,132.62
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,82.62
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,134.62
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,201.38
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,249.12
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,126.88
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,203.5
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.81
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.5
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07015
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94952
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25966
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,51.5
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,69.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,58.12
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97308
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88748
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90851
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,47.5
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93268
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95218
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,39.88
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,76.75
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,53.75
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90625
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94553
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,63.88
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,46.75
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.2
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.36
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.45
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.33
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.89
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,N Current (Min),A,102.88
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,N Current (Max),A,154.25
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,128.75
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,75.12
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,121.88
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,195.38
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,244.62
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,122.62
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,152.88
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-89.56
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15825
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94946
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24593
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,51.88
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,70.5
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,57.62
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
