Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85818
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88565
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,52.75
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93393
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97089
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,51.62
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,106.5
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,80.5
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92508
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93222
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,83.25
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,60.38
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.52
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.52
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.25
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.19
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.05
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,N Current (Min),A,98.62
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,N Current (Max),A,216.62
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,123.12
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,91.62
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,140.25
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,194.38
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,267.75
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,127.38
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,171.88
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.75
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.69
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09502
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94336
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28212
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,46.25
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,67.75
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,53.25
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.44
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85742
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90259
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,40.75
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96548
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.936
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,43.38
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,101.75
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,75.12
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96072
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94504
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,105.5
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,84.75
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.5
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,164.62
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.25
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.22
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.39
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.88
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.89
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.7
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.72
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,N Current (Min),A,100.12
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,N Current (Max),A,169.12
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,133.75
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,90.62
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,172.5
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,197.12
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,258.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,141.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,215.75
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.88
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.81
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02409
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94171
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30617
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,50.75
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,73.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,59.5
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87488
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93231
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,22.12
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,46.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97107
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95566
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,29.88
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,71.38
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95279
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93893
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,72.88
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,53.88
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.52
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.45
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.16
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.52
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.89
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.8
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,N Current (Min),A,96.62
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,N Current (Max),A,150.12
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.25
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,86.5
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,140.88
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,187.25
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,226.12
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,141.62
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,175.88
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.5
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01082
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95193
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25701
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,54.62
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,96.5
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,68.12
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.5
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97037
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93402
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91766
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,56.38
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96753
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,32.75
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,62.88
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96487
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92709
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,60.12
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,49.75
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.75
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.94
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.28
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.95
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.64
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.59
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,N Current (Min),A,86.75
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,N Current (Max),A,189.25
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,102.25
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,173.25
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,190.62
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,299.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,131.75
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,175.5
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-94.62
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-97.75
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02675
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96188
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24086
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,57.62
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,110.88
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,83.25
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,110.75
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.25
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
