Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92761
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,93.62
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,49.12
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,126.12
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.88
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96515
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,39.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,63.5
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95435
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91666
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,64.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,49.5
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.61
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.59
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.3
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.12
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.36
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,N Current (Min),A,109.38
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,N Current (Max),A,223.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,166.38
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,101.62
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,178.38
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,215.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,342.88
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.75
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,136.62
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,165.12
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.25
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04485
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94116
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18663
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,50.88
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,89.38
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,65.88
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97107
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92471
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,89.25
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,59.75
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,122.5
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.62
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96506
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96139
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,34.5
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,64.5
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,48.75
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95923
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93259
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,59.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.12
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.08
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.72
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,N Current (Min),A,114.38
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,N Current (Max),A,221.62
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,167.5
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,103.75
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,173.12
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,241.88
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,331.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.75
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,137.38
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,174.62
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00197
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96155
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27391
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,59.12
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,108.75
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,81.38
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,108.75
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.38
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92844
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94324
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,34.25
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,59.5
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,49.12
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9635
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93277
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,53.5
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,N Current (Min),A,122.75
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,N Current (Max),A,193.25
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,151.25
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,102.38
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,134.38
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,229.25
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,292.38
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,132.38
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,166.25
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.56
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0341
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30694
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,61.25
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,127.25
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,93.38
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.12
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,127.25
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.38
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93497
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9335
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,28.12
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,47.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,56.62
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97058
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94226
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,N Current (Min),A,114.25
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,N Current (Max),A,198.62
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.62
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,106.75
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,168.88
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,234.12
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,309.75
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,140.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,175.25
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.81
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.06
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01076
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3474
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,81.5
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,140.5
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,114.5
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,81.38
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,140.38
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95267
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95868
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93866
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,26.75
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,44.88
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
