Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94028
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,31.25
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,60.38
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.88
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94977
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,N Current (Min),A,139.12
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,N Current (Max),A,230.5
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,182.12
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,94.75
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,148.88
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,259.38
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,342.25
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.38
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,148.25
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,199.38
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-100.62
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.69
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01024
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97574
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36757
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,74.62
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,110.5
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,85.75
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,74.75
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.5
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.75
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96957
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92956
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93869
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,44.38
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95392
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,29.12
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,67.12
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94989
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,69.12
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,53.75
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.25
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,N Current (Min),A,111.62
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,N Current (Max),A,186.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.62
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,112.25
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,161.62
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,225.38
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,284.75
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.38
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,173.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,244.88
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.62
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.12
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00792
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37789
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,90.12
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,127.75
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,106.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,90.12
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,127.75
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95508
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94968
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,26.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,46.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95941
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,59.62
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,44.12
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,64.75
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,48.88
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.62
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.23
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,N Current (Min),A,145.5
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,N Current (Max),A,213.25
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,181.62
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,102.25
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,146.88
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,258.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,342.62
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.75
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,177.12
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,222.88
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-96.56
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01878
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39278
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,90.62
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,140.12
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,110.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,90.62
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,140.12
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9635
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95474
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,27.5
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,49.5
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97021
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,62.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,45.38
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.75
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.06
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,N Current (Min),A,126.38
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,N Current (Max),A,209.75
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,163.25
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,119.5
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,166.38
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,260.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,340.38
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.88
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,174.88
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,216.5
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.25
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.81
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00856
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98102
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36941
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,79.25
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,151.88
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,116.75
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,79.25
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,151.75
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.75
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95975
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95605
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93652
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,54.38
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97714
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96381
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,40.5
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
