Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9603
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,97.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,59.88
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,107.5
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,161.25
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.38
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,N Current (Min),A,136.25
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,N Current (Max),A,231.62
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,177.75
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,96.12
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,163.62
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,264.62
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,338.25
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.62
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,183.62
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,240.38
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.06
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02303
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36941
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,77.88
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,125.5
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,100.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,77.88
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,125.38
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96139
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9649
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93915
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,31.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,63.12
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,45.75
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,59.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,87.62
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,56.12
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,111.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,156.5
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.62
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.89
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.08
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,N Current (Min),A,141.12
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,N Current (Max),A,240.38
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,188.5
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,110.25
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,178.25
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,272.62
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,365.38
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.62
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,192.38
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,238.75
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.62
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.44
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03127
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97781
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3449
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,76.12
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,138.25
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,106.38
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,76.12
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,138.12
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.38
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95102
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,35.5
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,59.62
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.88
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,120.62
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,62.75
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97031
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,93.88
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,59.12
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,101.62
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,155.5
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.94
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,N Current (Min),A,168.25
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,N Current (Max),A,262.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,212.12
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,102.75
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,160.12
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,287.75
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,399.62
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.88
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,177.62
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,238.25
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.06
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-60.25
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06532
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3449
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,70.88
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,129.25
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,93.12
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.88
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,129.38
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.12
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96756
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95111
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,56.25
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97354
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,65.88
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,126.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,96.25
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,101.12
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,154.12
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.25
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95322
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,102.25
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,69.75
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,112.38
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,157.75
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.38
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.03
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.28
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.81
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,N Current (Min),A,121.25
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,N Current (Max),A,239.62
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,183.75
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,136.62
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,189.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,273.62
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,394.62
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.88
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,186.38
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,255.12
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.38
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01869
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98596
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43618
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,86.62
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,160.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,127.38
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,86.62
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,160.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.38
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96579
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9675
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,25.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,52.38
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.38
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,32.25
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,80.12
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,52.62
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93475
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9628
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
