Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,95.25
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,71.38
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,145.75
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.75
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.86
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.53
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.69
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,N Current (Min),A,136.5
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,N Current (Max),A,254.75
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,194.75
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,102.5
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,169.75
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,273.75
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,379.5
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.75
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,176.62
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,250.25
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.81
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01836
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.48013
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,98.25
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,150.62
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,126.5
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,98.38
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,150.5
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97516
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,28.88
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,66.25
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,48.25
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,92.25
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,50.75
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92374
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,94.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,68.38
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,143.5
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.62
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.83
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.2
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.3
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.89
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.58
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.39
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,N Current (Min),A,180.75
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,N Current (Max),A,300.75
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,223.25
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,86.62
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,142.88
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,300.75
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,416.75
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.75
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,194.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,258.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.37
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03795
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98303
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42541
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,83.25
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,140.88
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,116.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,83.25
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,140.88
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97177
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96469
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,59.25
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,39.75
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,50.88
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94601
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,95.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,73.75
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.25
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,159.88
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.5
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.52
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.86
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.23
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.84
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.14
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,N Current (Min),A,156.38
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,N Current (Max),A,237.12
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,192.62
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,113.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,162.38
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,295.5
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,380.62
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.88
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,216.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,269.62
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.12
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.75
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.12
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02339
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97848
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3724
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,76.12
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,139.75
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,100.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.12
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,139.88
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97031
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94723
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,39.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,68.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,51.62
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,74.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,92.25
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,62.62
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,106.5
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,170.12
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.62
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.52
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.8
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.44
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.83
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,N Current (Min),A,126.5
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,N Current (Max),A,228.5
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,171.62
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,127.12
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,197.88
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,284.5
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,406.12
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,173.75
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,273.75
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.88
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02498
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98209
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44524
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,86.5
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,132.12
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,108.5
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.5
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,132.12
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97845
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96893
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,44.62
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,78.5
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,58.62
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,33.5
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,87.38
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,59.88
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.75
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,88.38
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,61.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,100.25
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,159.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.62
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.47
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.52
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.53
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.08
