Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.34
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.47
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,N Current (Min),A,146.38
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,N Current (Max),A,220.88
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,183.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,146.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,224.88
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,316.25
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,394.25
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.88
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,178.25
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,270.88
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.57
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06194
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39306
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,64.12
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,122.5
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,93.25
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.25
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,122.5
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.25
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96616
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,30.25
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,59.38
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,41.88
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.5
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,87.38
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,60.88
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,89.62
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,59.88
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.12
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,105.12
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,149.38
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.38
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.02
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.98
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.91
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.62
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.86
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.73
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,N Current (Min),A,121.12
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,N Current (Max),A,247.38
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,180.5
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,126.12
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,204.75
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,280.5
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,403.12
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,188.12
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,248.88
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.87
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06105
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97137
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40548
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,62.5
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,123.88
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,90.75
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.62
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,123.88
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.75
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,30.25
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,55.88
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,43.25
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,72.62
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,91.12
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,62.75
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.12
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,104.62
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,164.5
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.62
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.69
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.91
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.42
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.91
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.55
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.73
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,N Current (Min),A,119.62
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,N Current (Max),A,235.75
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,174.5
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,131.5
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,232.38
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,291.5
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,396.62
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.12
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,198.38
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,268.75
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.56
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02351
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97852
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41628
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,67.12
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,145.62
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,104.12
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.12
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,145.75
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.12
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96039
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96658
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,40.25
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,65.62
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,85.5
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,50.12
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,86.25
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,52.88
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.12
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,165.62
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.75
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.25
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.56
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.03
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.77
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.72
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.66
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,N Current (Min),A,149.75
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,N Current (Max),A,242.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,191.88
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,122.88
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,199.38
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,294.75
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,420.75
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.12
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,177.38
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,280.75
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.25
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04094
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97647
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41476
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,68.12
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,124.25
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,93.38
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,124.12
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.38
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96667
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97574
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96588
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,31.38
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,70.25
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,50.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,77.88
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,92.75
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,62.62
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.88
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,120.88
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,157.5
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.62
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.19
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.39
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.64
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.66
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.06
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.8
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,N Current (Min),A,130.12
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,N Current (Max),A,234.38
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,177.88
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,111.88
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,201.88
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,273.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,361.25
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
