Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,207.5
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,284.38
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.69
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03023
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97229
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47448
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,56.12
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,124.88
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,90.12
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,125.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.12
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96558
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97113
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,29.5
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,82.25
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,58.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,80.12
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,90.38
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,60.5
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.38
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.12
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,122.75
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,167.62
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.5
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.55
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.75
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.08
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.41
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.44
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.06
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,N Current (Min),A,129.38
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,N Current (Max),A,245.25
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,179.88
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,110.12
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,208.62
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,271.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,378.75
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.75
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,222.75
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,315.25
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.25
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.13
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03673
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96506
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4584
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,56.25
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,117.38
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,84.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,117.25
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96933
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,25.5
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,69.5
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,50.75
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,58.88
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,85.88
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,59.25
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,105.75
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.88
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.09
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.5
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.73
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.23
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.48
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.61
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,N Current (Min),A,129.5
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,N Current (Max),A,222.12
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,168.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,141.62
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,207.12
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,267.75
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,389.88
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,194.88
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,306.75
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.94
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-8e-05
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96439
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4341
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,53.12
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,104.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,78.88
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,104.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95938
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,26.75
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,74.5
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.62
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,57.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,66.38
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.62
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.62
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.27
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.22
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.06
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.25
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.16
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,N Current (Min),A,94.88
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,N Current (Max),A,162.75
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.62
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,145.5
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,216.88
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,238.12
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,318.62
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.62
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,156.25
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,261.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.38
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.88
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04448
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43352
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,59.25
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,125.38
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,85.62
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,125.25
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.62
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93326
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97748
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,28.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,63.75
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94815
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96298
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,68.62
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.56
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.81
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.45
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.38
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,N Current (Min),A,90.25
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,N Current (Max),A,188.5
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.88
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,107.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,197.62
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,213.75
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,303.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.62
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,160.88
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,225.12
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.63
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04063
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41503
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
