Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,71.12
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,114.88
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,89.88
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,71.38
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.88
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93597
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97052
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,29.5
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,58.75
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,55.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93079
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94534
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,58.5
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.48
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,N Current (Min),A,81.25
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,N Current (Max),A,172.38
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.38
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,113.25
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,179.25
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,198.38
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,296.25
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.25
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,144.38
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,201.38
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.81
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01427
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9808
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40221
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,75.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,145.5
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,103.5
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.88
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,145.38
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9346
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95337
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,25.88
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,54.5
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,61.5
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91434
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93811
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,N Current (Min),A,90.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,N Current (Max),A,206.12
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.12
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,110.62
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,167.5
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,205.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,332.88
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,128.88
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,209.12
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-92.44
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05705
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33544
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,63.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,135.75
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,101.5
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,135.75
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.38
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.87
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92651
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94522
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90948
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,26.62
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,62.75
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,80.62
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.12
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93912
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95575
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,52.12
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,35.62
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,N Current (Min),A,84.75
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,N Current (Max),A,163.38
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.38
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,118.5
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,192.88
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,204.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,311.25
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.75
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,124.62
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,202.88
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.75
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.81
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04048
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97562
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38647
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,64.62
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,104.25
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,84.25
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,104.12
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.25
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.88
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8938
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93945
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95364
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,33.25
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,59.75
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,45.62
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,43.12
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9353
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95642
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.75
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,N Current (Min),A,88.88
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,N Current (Max),A,163.38
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.75
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,97.5
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,160.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,206.75
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,276.75
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,140.25
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,193.5
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.87
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.5
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06136
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97983
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42245
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,63.88
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,110.62
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,92.62
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.62
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
