Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90848
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94434
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96176
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,30.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,80.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,51.38
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98166
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,42.38
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96637
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93362
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96707
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,48.75
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.66
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,N Current (Min),A,92.5
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,N Current (Max),A,156.38
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.88
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,88.62
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,158.88
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,202.38
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,276.75
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,134.25
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,192.88
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.81
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.37
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02895
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39855
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,55.88
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,126.88
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,84.25
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,126.88
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.25
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94229
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94238
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96716
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,33.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,55.5
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,57.25
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94388
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,48.75
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,30.38
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,N Current (Min),A,76.12
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,N Current (Max),A,171.25
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.12
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,98.38
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,165.5
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,195.62
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,282.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,128.75
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,160.75
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.63
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01662
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97391
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35048
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,57.75
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,95.38
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,78.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.38
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97195
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94369
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94864
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,61.12
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,37.88
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97082
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,52.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97354
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96854
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,37.62
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,27.5
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.8
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.59
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.52
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.14
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,N Current (Min),A,77.38
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,N Current (Max),A,157.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,108.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,178.88
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,200.5
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,264.5
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.88
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,103.62
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,161.88
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-110.31
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.56
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01024
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97662
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32247
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,55.62
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,111.5
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,79.75
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,111.5
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.75
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97568
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94211
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94601
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,45.5
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94861
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,37.62
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.03
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.12
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.91
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.98
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.25
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.5
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,N Current (Min),A,77.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,N Current (Max),A,127.62
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.75
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,109.5
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,162.5
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,188.38
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,252.12
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,109.25
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,169.75
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-111.87
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01921
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97253
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31572
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,53.5
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,94.5
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,73.38
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.62
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.38
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98764
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94995
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94693
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
