Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96597
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95956
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,40.62
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.47
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.33
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.17
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.55
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.72
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,N Current (Min),A,68.88
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,N Current (Max),A,148.25
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,107.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,166.25
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,178.75
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,255.62
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,114.5
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,157.5
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.75
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01314
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97839
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31972
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,56.25
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,89.62
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,72.62
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96399
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95764
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,24.62
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,52.62
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94803
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95593
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,36.88
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96704
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94168
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.45
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.8
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.62
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.05
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,N Current (Min),A,66.5
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,N Current (Max),A,132.5
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.25
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,90.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,146.62
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,158.88
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,235.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,114.75
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,151.75
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.5
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.07
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01006
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96573
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27373
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,52.25
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,88.75
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,66.62
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93405
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96381
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94769
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,27.38
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,49.12
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,37.88
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95541
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96674
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,35.38
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94226
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94678
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,76.5
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,46.5
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.77
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.64
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,N Current (Min),A,80.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,N Current (Max),A,154.5
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.88
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,61.75
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,122.12
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,157.75
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,230.88
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,114.25
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,172.12
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02757
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93896
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23027
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,41.12
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,74.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,50.12
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.936
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96118
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93826
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,19.5
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,51.38
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97183
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9668
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,40.62
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92578
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95822
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,78.75
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.91
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.45
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.81
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,N Current (Min),A,99.62
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,N Current (Max),A,151.25
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.88
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,65.5
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,118.75
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,167.12
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,249.5
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,114.12
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,157.5
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.06
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.5
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02718
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96683
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2004
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,45.25
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,90.25
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,63.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94162
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97192
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86932
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,55.75
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,37.38
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9653
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96661
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,65.75
