Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90219
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96323
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,74.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,49.25
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.78
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,N Current (Min),A,79.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,N Current (Max),A,171.62
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,127.75
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,56.12
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,159.25
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,169.88
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,254.12
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,105.88
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,156.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.81
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00822
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96448
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22429
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,47.5
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,74.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,57.12
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.81
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94626
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91485
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87857
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,46.62
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96338
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97137
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,67.75
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91287
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91589
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,66.12
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,44.75
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,N Current (Min),A,64.25
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,N Current (Max),A,140.62
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,76.75
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,143.62
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,142.5
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,225.25
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,104.5
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,152.25
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.69
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00526
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96799
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26522
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,42.88
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,89.38
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,61.88
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93649
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87381
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91724
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,44.62
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95932
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96124
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96408
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,38.38
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92175
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9386
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,60.5
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,N Current (Min),A,86.38
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,N Current (Max),A,138.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.62
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,62.25
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,101.12
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,146.25
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,213.88
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,107.5
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,143.5
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.25
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02098
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96631
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26506
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,47.12
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,92.12
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,62.12
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.12
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.75
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94293
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8584
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91547
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,46.12
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97174
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96545
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,52.12
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89014
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9397
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,61.5
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,N Current (Min),A,85.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,N Current (Max),A,144.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.75
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,98.38
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,151.12
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,228.75
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,102.38
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,146.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.94
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01466
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9657
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23821
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,47.25
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,95.75
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,60.38
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92792
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89975
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88809
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,41.38
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90744
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,31.75
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
