Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87823
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9223
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,N Current (Min),A,76.5
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,N Current (Max),A,135.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.38
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,65.88
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,110.5
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,136.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,202.12
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,104.75
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,135.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.56
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.87
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00352
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96347
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32039
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,43.38
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,68.75
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,56.88
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88388
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90787
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94589
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,61.62
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93475
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90677
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,42.62
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91043
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92691
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,52.62
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,N Current (Min),A,73.5
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,N Current (Max),A,137.38
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.62
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,97.62
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,135.25
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,184.38
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,105.62
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,175.12
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.62
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02437
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31786
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,54.62
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,94.25
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,71.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97681
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88241
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93826
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,54.25
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95026
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82449
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9718
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,50.38
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92248
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91373
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,40.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,N Current (Min),A,83.75
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,N Current (Max),A,135.62
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.88
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,58.5
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,95.25
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,130.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,186.62
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,113.38
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,183.25
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.06
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.19
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00826
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96982
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2524
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,47.88
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,88.75
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,64.5
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95932
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92914
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90637
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,43.88
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.5
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93527
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89129
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,29.5
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93082
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87329
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,64.25
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,47.75
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.75
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,N Current (Min),A,72.38
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,N Current (Max),A,124.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,63.62
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,112.75
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,126.75
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,192.12
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,109.5
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,146.12
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.69
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.37
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01585
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95953
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23952
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,38.75
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,84.75
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,60.38
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.75
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94171
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91244
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,51.88
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92352
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90643
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91757
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92505
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,62.38
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.72
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.16
