Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.11
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.52
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.86
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.8
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,N Current (Min),A,74.12
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,N Current (Max),A,185.75
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,93.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,110.75
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,207.38
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,112.38
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,146.88
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.69
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.06
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00175
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97159
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26067
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,53.38
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,85.25
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,68.25
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81619
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93085
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9122
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,46.62
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91492
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9382
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96551
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,33.62
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91879
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,67.38
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.88
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.5
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.95
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.7
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.92
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,N Current (Min),A,100.75
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,N Current (Max),A,173.12
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,50.25
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,83.5
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,154.12
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,244.12
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,100.75
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,140.62
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.31
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00224
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94751
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25029
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,42.88
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,75.12
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,57.25
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95697
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92734
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9198
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,39.5
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9765
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,39.38
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93933
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93695
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,58.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,38.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.17
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.73
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.25
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.59
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.38
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,N Current (Min),A,66.62
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,N Current (Max),A,132.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.62
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,168.5
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,131.38
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,202.38
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,98.12
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,149.88
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.31
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05345
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9509
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24318
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,43.25
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,70.62
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,56.62
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93613
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91977
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,38.38
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95975
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,44.12
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92645
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,58.75
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.22
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.7
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.92
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.47
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.58
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,N Current (Min),A,58.75
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,N Current (Max),A,109.38
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,95.75
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,154.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,141.38
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,230.25
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,87.75
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,149.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.38
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.06
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04784
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95364
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29201
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,47.12
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,75.12
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,57.62
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85696
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94702
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,42.38
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9472
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,40.88
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95599
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91724
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96045
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,49.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.27
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.44
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.2
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.98
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.7
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,N Current (Min),A,59.5
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,N Current (Max),A,116.38
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.38
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,86.75
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,147.75
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,130.38
