Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,230.88
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,110.12
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,145.25
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.81
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03163
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95865
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25087
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,53.25
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,88.12
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,68.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89236
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91724
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,16.25
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,42.25
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96216
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94113
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,41.88
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92792
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89682
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95825
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.66
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.53
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.52
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.25
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,N Current (Min),A,61.12
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,N Current (Max),A,140.88
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,70.62
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,144.25
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,125.5
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,219.38
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,101.25
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,144.62
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.62
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03301
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95215
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19741
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,45.5
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,89.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,62.12
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90051
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8602
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,15.5
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,40.25
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94473
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66168
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,35.5
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89844
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88006
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.73
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.66
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.53
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.67
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,N Current (Min),A,62.62
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,N Current (Max),A,140.88
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.12
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,77.5
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,124.62
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,111.62
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,176.5
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,87.12
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,141.38
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.31
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0425
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97501
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21105
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,64.38
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,132.5
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,86.12
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,132.5
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.12
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85107
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84082
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,51.88
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93909
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86053
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,32.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86999
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89206
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96512
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,48.75
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.84
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.7
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,N Current (Min),A,68.75
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,N Current (Max),A,131.12
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,122.75
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,136.75
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,225.88
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,87.62
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,125.88
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.25
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.75
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04634
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96414
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21898
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,40.25
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,127.12
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,76.5
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,127.25
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79983
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85962
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,54.75
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,36.12
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.57
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96701
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92502
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91788
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91778
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94537
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,39.38
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.11
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.89
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,N Current (Min),A,61.75
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,N Current (Max),A,134.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,81.88
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,160.38
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,111.88
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,221.75
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,81.38
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,121.38
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.07
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05711
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94888
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22609
