Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,48.62
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,103.12
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.12
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.75
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83862
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88171
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,24.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,57.38
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92609
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66455
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,49.25
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92752
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93542
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9545
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,36.75
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,27.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.08
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,N Current (Min),A,59.62
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,N Current (Max),A,92.62
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.75
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,88.25
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,153.12
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,114.25
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,180.12
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,98.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,137.12
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.81
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.87
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06636
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93118
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2751
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,48.12
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,100.12
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,59.88
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.25
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79785
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93451
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,60.75
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.37
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.5
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82275
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68872
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96307
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,47.62
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94617
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95859
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96332
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,39.12
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,25.75
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,N Current (Min),A,59.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,N Current (Max),A,118.5
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.12
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,84.38
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,154.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,120.25
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,199.62
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,91.38
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,161.25
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.69
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.44
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06835
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94104
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29876
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,44.75
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,76.75
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,59.5
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.75
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71044
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93491
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,73.12
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95926
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93646
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96121
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,31.12
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88205
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94705
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96866
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,54.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.06
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.7
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,N Current (Min),A,61.88
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,N Current (Max),A,129.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.12
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,62.75
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,154.62
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,113.25
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,198.88
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,96.38
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,146.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.06
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.75
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02174
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96429
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34627
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,49.88
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,80.38
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,66.5
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.87
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75109
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94232
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,57.12
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96866
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95132
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,40.5
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89642
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95984
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97668
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,53.5
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.34
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.36
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,N Current (Min),A,70.88
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,N Current (Max),A,147.5
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.75
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,61.5
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,120.75
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,135.5
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,209.62
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,108.25
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,182.62
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.37
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.13
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01451
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97137
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27205
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,50.25
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,99.38
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,74.62
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,99.5
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
