Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9444
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89789
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,42.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93371
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93194
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,59.75
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8927
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.948
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96664
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.98
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.78
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.97
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.95
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.89
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,N Current (Min),A,93.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,N Current (Max),A,154.25
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.62
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,49.62
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,101.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,166.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,226.38
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,108.5
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,160.38
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.25
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03151
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98166
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25872
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,72.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,110.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,90.62
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,109.88
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.62
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94925
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91836
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83755
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,16.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,32.12
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9324
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88635
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95987
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,28.88
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92822
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89322
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,46.88
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.64
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.02
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.11
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.08
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,N Current (Min),A,83.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,N Current (Max),A,150.25
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,56.75
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,106.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,155.88
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,223.38
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,87.88
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,130.12
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.19
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03163
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97433
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23525
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,67.12
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,111.25
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,81.75
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.12
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,111.38
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.75
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95175
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85422
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77649
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,35.38
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95062
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95898
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90353
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85156
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,63.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.06
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.08
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.64
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.55
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.95
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.94
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,N Current (Min),A,67.62
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,N Current (Max),A,139.25
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.88
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,55.5
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,120.75
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,146.62
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,202.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,86.38
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,147.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.88
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03258
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95074
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24767
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,51.38
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,84.88
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,64.5
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.19
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.31
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.44
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91998
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73111
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84952
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,35.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93857
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93698
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92251
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,30.12
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89993
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91211
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,71.12
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.75
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.86
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.98
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.56
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.3
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.88
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,N Current (Min),A,71.75
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,N Current (Max),A,126.12
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.88
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,49.62
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,89.75
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,131.75
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,181.5
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,93.38
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,142.25
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.63
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.19
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0378
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97525
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29244
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,69.5
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,103.12
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,81.75
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.5
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.12
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.75
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.75
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.37
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90774
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88449
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87903
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,14.5
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,44.62
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
