Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93738
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93457
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94531
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,31.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95456
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92035
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,60.75
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.33
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.34
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.47
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.72
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.86
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,N Current (Min),A,66.38
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,N Current (Max),A,152.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.12
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,49.25
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,113.75
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,152.38
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,195.38
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,101.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,150.75
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.31
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04414
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3958
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,62.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,106.62
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,90.88
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,68.62
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,106.62
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.88
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90555
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90433
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92795
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,65.75
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97479
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95166
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96036
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,27.62
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95502
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91934
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,60.62
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.66
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.19
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.48
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.56
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.33
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.09
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,N Current (Min),A,63.88
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,N Current (Max),A,143.25
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.38
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,65.25
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,108.12
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,156.75
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,221.12
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,99.38
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,175.5
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-92.12
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00349
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97089
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.20073
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,49.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,89.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,68.38
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.75
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92654
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93341
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76486
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,33.75
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95071
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95145
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,32.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92572
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89599
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,32.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.61
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.72
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.17
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.92
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.41
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.22
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,N Current (Min),A,71.38
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,N Current (Max),A,135.38
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.88
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,102.12
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,141.62
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,198.12
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,76.12
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,122.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.06
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0052
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97205
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19506
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,56.88
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,82.62
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,69.12
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.69
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94897
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93127
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75186
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,37.25
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96371
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87881
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95511
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,43.62
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87109
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91281
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.42
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.31
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.38
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,N Current (Min),A,70.62
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,N Current (Max),A,144.62
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,54.88
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,91.5
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,140.75
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,209.5
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,80.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,124.5
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.62
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02708
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95166
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2358
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,41.62
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,92.5
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,60.88
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.88
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.69
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81051
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93561
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85501
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,45.25
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.25
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96616
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80444
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96619
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
