Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,31.75
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94205
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95074
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,42.5
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.34
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.36
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.56
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.89
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,N Current (Min),A,70.62
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,N Current (Max),A,159.25
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.12
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,98.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,139.12
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,232.62
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,73.38
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,130.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.06
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-63.37
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01421
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95499
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24324
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,42.38
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,80.62
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,60.38
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.44
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85632
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93564
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8837
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83273
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97205
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,37.88
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92563
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95843
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,48.5
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.28
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.52
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.42
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.55
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,N Current (Min),A,63.75
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,N Current (Max),A,189.75
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.88
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,112.25
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,141.12
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,209.62
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,90.25
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,128.25
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.31
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00795
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9689
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27953
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,46.88
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,84.12
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,70.62
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.19
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92367
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91894
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8945
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,59.62
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.13
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80652
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9715
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,47.38
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90008
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,60.75
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.05
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,N Current (Min),A,80.62
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,N Current (Max),A,199.75
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.75
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,59.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,107.38
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,155.62
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,225.25
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,88.12
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,147.12
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.56
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.25
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03529
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95877
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25826
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,41.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,84.25
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,60.62
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96701
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9299
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,115.62
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,138.75
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91724
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75653
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,64.25
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.75
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90744
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96225
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,48.5
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.66
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.89
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.38
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.78
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,N Current (Min),A,98.75
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,N Current (Max),A,195.25
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.62
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,49.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,112.75
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,165.38
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,276.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,101.5
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,166.62
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.12
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07155
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96124
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25249
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,44.38
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,98.25
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,60.38
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.25
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93973
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89715
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,37.12
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.56
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88443
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87457
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,38.38
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
