Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91815
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,43.62
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.89
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.75
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.77
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,N Current (Min),A,66.25
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,N Current (Max),A,157.5
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.38
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,57.12
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,112.25
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,140.75
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,233.5
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,103.38
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,155.62
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.31
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04097
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94757
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30214
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,38.5
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,64.25
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,51.25
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93854
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93094
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,70.12
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6452
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,36.62
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90179
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,47.12
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,34.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.05
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.78
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.44
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.22
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.77
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,N Current (Min),A,67.75
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,N Current (Max),A,149.25
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,62.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,108.38
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,140.75
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,202.62
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,97.88
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,174.25
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03807
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93005
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42028
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,33.75
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,65.75
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91373
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96167
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,79.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,47.62
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.5
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93704
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79623
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,47.38
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91424
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97137
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,39.75
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.23
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.33
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.02
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.28
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.83
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.08
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,N Current (Min),A,76.38
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,N Current (Max),A,159.88
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.88
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,45.12
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,114.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,143.38
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,195.5
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,121.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,196.5
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01253
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90314
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32433
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,34.12
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,61.38
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91208
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93039
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9346
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,22.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,62.5
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.5
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90762
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,31.75
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89554
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94708
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,68.38
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.61
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.73
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.31
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.41
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.47
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.48
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,N Current (Min),A,67.75
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,N Current (Max),A,168.88
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,47.62
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,123.88
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,120.38
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,207.62
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,121.12
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,185.25
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.44
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00111
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90637
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26122
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,33.62
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,62.88
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,44.88
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95328
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9118
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,44.88
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93857
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,37.62
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91028
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93179
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96503
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,63.62
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
