Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.08
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.19
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.61
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.06
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.28
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.28
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,N Current (Min),A,83.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,N Current (Max),A,158.38
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,40.88
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,97.88
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,143.62
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,200.25
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,103.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,165.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.56
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.81
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01711
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88309
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2582
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,34.38
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,62.38
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,44.62
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85458
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90134
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94296
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9686
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,42.62
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92975
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92789
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95944
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.73
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.09
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.2
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.11
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.34
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.94
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,N Current (Min),A,80.62
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,N Current (Max),A,148.75
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.25
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,46.5
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,105.88
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,143.38
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,199.75
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,92.62
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,181.62
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.75
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07939
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94137
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26213
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,45.62
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,74.38
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,57.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90625
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91522
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,19.25
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,36.25
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95755
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,67.5
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94372
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95221
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,59.5
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.5
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.3
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.47
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.22
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.92
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.28
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,N Current (Min),A,63.62
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,N Current (Max),A,154.38
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,73.62
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,172.75
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,179.88
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,231.25
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,114.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,168.12
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.81
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.75
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09209
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96081
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3315
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,48.12
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,109.25
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,71.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,109.38
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99771
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9053
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94311
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,21.62
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,43.38
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,45.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94009
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93863
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95471
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,54.62
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.45
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.62
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.28
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.94
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.89
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.02
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,N Current (Min),A,68.5
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,N Current (Max),A,161.25
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.25
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,102.5
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,196.62
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,186.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,256.25
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,115.38
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,168.12
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.56
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-60.81
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11089
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95001
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23265
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,43.5
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,72.88
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94086
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90353
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,42.5
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,72.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90436
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92798
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95642
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,61.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.33
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.84
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.98
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.75
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.67
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.31
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,N Current (Min),A,76.5
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,N Current (Max),A,144.62
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.75
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,96.38
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,133.5
