Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,179.5
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,253.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,114.38
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,158.38
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.62
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.63
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10829
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89941
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27962
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,35.12
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,63.88
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90329
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95566
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,45.62
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,69.5
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.75
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94434
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9443
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94968
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,42.88
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.67
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.77
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.31
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.78
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.83
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.84
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,N Current (Min),A,58.75
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,N Current (Max),A,130.5
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.62
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,105.12
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,166.62
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,147.25
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,243.62
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,110.12
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,186.12
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-158.56
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.43
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05837
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93146
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3897
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,37.88
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,86.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,55.38
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82431
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,68.25
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,42.12
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91128
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95074
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,62.12
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,35.38
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.12
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.38
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.81
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.66
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.17
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.33
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,N Current (Min),A,70.75
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,N Current (Max),A,113.38
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.25
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,106.62
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,139.75
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,162.5
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,227.88
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,112.75
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,166.25
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,115.19
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01894
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94553
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51513
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,51.12
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,65.75
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93317
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88769
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,51.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,131.62
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,68.62
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,137.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97879
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97116
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,33.38
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91855
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9642
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,49.12
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.5
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.23
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.44
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.33
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.45
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.22
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,N Current (Min),A,71.38
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,N Current (Max),A,188.88
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.25
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,66.25
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,142.62
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,176.25
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,210.38
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,145.38
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,238.5
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.12
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02937
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62551
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,51.88
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,83.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,64.62
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.12
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.62
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9122
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88058
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,70.62
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,123.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,93.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,134.5
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95471
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,76.88
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,45.88
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,43.5
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,29.88
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.91
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.23
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.81
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.27
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.72
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,N Current (Min),A,101.38
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,N Current (Max),A,186.75
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,73.38
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,121.25
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,177.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,268.5
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,154.5
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,225.5
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.38
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00832
