Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95261
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45122
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,47.38
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,85.38
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,62.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.88
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96735
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82516
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,100.62
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,56.12
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96954
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9747
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,46.5
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95285
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95416
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,36.12
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.06
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.91
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.78
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.64
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,N Current (Min),A,64.62
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,N Current (Max),A,150.38
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.88
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,68.88
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,156.25
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,162.75
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,219.5
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,93.88
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,193.88
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.68
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00038
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95038
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38064
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,48.38
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,80.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93506
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86014
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95938
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,68.5
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9512
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,52.5
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91128
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93655
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,53.12
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.31
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.77
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.09
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.72
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.59
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,N Current (Min),A,79.62
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,N Current (Max),A,149.25
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,51.12
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,117.62
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,165.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,220.38
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,111.12
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,171.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-96.19
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03474
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96045
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49001
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,38.38
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,84.88
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,62.5
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.88
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86548
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81643
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,36.75
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,107.62
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,67.88
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,42.75
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92706
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94711
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96582
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.44
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.78
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.25
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.86
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,N Current (Min),A,90.5
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,N Current (Max),A,152.25
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,119.88
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,66.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,125.75
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,154.25
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,225.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,112.38
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,214.38
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.25
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.19
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01003
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95755
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33989
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,38.75
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,88.88
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,62.88
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87759
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84869
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94531
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,16.88
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,55.25
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96924
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,63.12
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87341
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93988
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,38.12
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,N Current (Min),A,72.62
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,N Current (Max),A,163.88
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,58.12
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,115.25
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,147.75
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,233.38
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,92.75
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,157.62
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.12
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00722
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94351
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31124
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,38.12
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,69.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
