Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91766
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84842
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93545
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,52.75
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,44.75
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93893
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94821
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,44.62
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,N Current (Min),A,58.25
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,N Current (Max),A,130.88
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,66.38
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,136.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,142.62
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,217.75
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,94.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,141.38
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-77.94
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01225
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94461
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32186
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,35.12
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,59.38
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.94
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89612
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83117
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94891
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,20.88
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,50.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96628
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,39.12
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89303
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95163
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95578
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.34
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.11
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.69
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,N Current (Min),A,70.38
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,N Current (Max),A,115.88
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.88
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,57.75
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,103.38
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,148.12
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,179.88
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,90.75
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,149.12
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-158.63
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.5
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01302
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91028
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30437
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,35.5
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,54.88
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96381
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83383
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94421
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,48.38
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96756
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95804
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,40.5
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8931
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95795
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94958
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,43.25
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.38
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.62
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.83
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,N Current (Min),A,74.25
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,N Current (Max),A,106.38
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.25
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,65.38
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,95.75
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,140.62
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,181.5
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,95.88
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,129.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-150.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00536
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90585
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39351
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,34.62
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,75.75
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,45.88
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.12
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97266
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87219
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,25.25
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,73.75
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,48.75
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97086
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95291
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,45.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87378
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95605
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94687
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,38.25
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.38
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.5
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,N Current (Min),A,81.38
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,N Current (Max),A,140.38
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.12
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,52.62
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,82.75
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,143.62
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,216.12
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,96.88
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,154.62
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.31
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01466
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91778
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32207
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,40.88
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,66.75
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,47.62
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93201
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87539
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95618
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,23.12
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,54.62
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
