Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95343
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,61.38
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.63
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80465
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95117
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93945
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,47.25
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.95
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.27
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.12
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.38
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.88
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,N Current (Min),A,55.62
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,N Current (Max),A,134.12
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.25
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,58.12
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,124.88
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,142.88
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,196.38
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,93.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,131.75
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.44
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02004
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92645
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32146
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,33.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,81.88
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82657
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86432
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95459
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,28.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,54.38
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96213
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93994
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,67.38
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,39.75
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.44
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79019
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92734
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94498
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.09
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.95
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.75
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.52
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.45
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,N Current (Min),A,56.62
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,N Current (Max),A,133.12
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,49.38
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,126.25
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,130.38
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,186.62
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,91.75
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,142.5
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.56
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00963
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91836
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24483
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,33.62
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,60.88
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,44.25
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.69
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82736
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79385
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88537
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,46.5
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89752
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94141
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90716
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,39.5
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.5
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75729
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8978
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94788
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.5
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.08
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.55
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.75
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,N Current (Min),A,64.5
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,N Current (Max),A,125.88
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.38
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,64.75
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,98.75
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,167.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,77.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,105.38
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.13
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.19
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01967
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91293
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19384
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,33.25
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,63.25
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,43.88
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.87
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.94
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83288
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85156
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86481
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,34.88
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89795
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81012
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89218
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,26.88
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.56
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72735
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89139
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94443
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,40.75
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,31.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.3
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,N Current (Min),A,73.62
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,N Current (Max),A,118.62
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,58.25
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,101.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,136.88
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,76.5
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,97.12
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.5
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02098
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86178
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15602
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,31.25
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,47.88
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.38
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87646
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81088
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81671
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.25
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8677
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82223
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.936
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
