Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,18.88
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.25
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70129
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88345
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92578
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,39.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,N Current (Min),A,66.5
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,N Current (Max),A,110.75
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.88
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,32.5
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,52.75
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,95.88
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,117.12
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,76.88
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,95.62
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-100.69
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.56
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01765
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82547
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17153
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,29.12
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,37.62
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.93
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8703
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80407
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86426
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88602
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88528
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95486
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,23.88
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79113
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87314
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92782
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,36.25
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,N Current (Min),A,61.88
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,N Current (Max),A,94.62
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.62
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,37.25
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,57.75
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,89.12
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,121.25
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,73.75
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,95.62
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.12
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.06
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.12
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02443
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84717
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16905
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,29.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,46.12
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.44
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85998
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76803
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8446
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,39.62
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.31
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92984
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79895
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95944
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,17.5
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.75
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.31
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75653
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85772
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92734
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,33.75
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,N Current (Min),A,62.75
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,N Current (Max),A,95.62
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,35.75
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,56.38
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,88.5
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,109.62
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,67.12
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,94.25
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-154.75
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.75
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-64.63
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01009
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9068
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16945
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,30.38
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,50.25
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.81
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.93
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88278
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79315
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85959
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,15.25
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,33.5
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87433
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84515
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93146
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,35.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.13
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77325
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87555
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94205
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,43.75
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,28.75
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,N Current (Min),A,61.75
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,N Current (Max),A,127.25
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.88
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,70.12
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,90.25
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,127.62
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,68.38
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,96.38
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.44
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.5
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-76.31
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01295
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87539
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17278
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,28.62
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,48.5
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.44
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8808
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75589
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84768
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,32.12
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.63
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86267
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81839
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95435
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,27.38
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.44
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
