Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75134
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85293
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96728
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,47.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,N Current (Min),A,67.12
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,N Current (Max),A,110.62
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.38
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,31.75
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,62.25
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,90.5
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,111.62
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,78.88
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,98.88
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.94
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.31
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01436
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87536
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16481
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,29.88
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,47.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.75
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.69
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86615
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7561
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85101
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,16.25
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,32.38
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.88
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85846
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86236
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94888
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,21.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7268
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84817
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94113
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,41.5
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,N Current (Min),A,62.38
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,N Current (Max),A,107.62
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.88
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,57.25
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,88.75
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,115.75
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,66.38
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,101.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,68.81
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.75
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01238
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89999
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1675
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,28.88
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,47.12
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.37
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87143
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77414
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84594
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,34.5
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.06
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88052
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78418
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94675
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,18.62
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77154
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8569
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91394
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,30.88
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,21.88
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,N Current (Min),A,56.88
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,N Current (Max),A,98.62
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.25
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,31.12
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,58.62
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,90.75
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,123.25
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,63.25
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,84.62
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.69
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.69
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0089
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87326
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1664
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,26.75
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.56
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85129
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80716
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86291
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,38.88
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.63
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8775
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80743
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9458
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,20.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.69
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76162
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85077
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92798
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,48.75
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,N Current (Min),A,55.25
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,N Current (Max),A,99.75
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.88
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,63.62
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,87.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,107.12
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,63.75
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,103.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.75
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.56
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02092
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87546
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19887
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,27.62
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,46.12
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.81
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84875
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75354
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89834
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,42.12
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89361
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82058
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96573
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.44
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7529
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8533
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91513
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,30.62
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
