Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,N Current (Min),A,62.75
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,N Current (Max),A,121.38
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.88
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,34.88
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,52.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,89.5
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,109.88
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,65.5
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,91.75
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-167.94
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.5
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02013
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86807
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19612
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,28.38
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,45.62
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.31
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86755
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76696
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90698
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,42.75
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.13
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.862
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82568
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92978
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,35.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.37
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76254
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86551
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85537
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,31.12
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,19.25
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,N Current (Min),A,55.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,N Current (Max),A,139.12
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.75
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,34.62
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,58.62
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,91.12
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,118.88
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,52.88
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,82.75
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,130.63
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.87
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01268
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86679
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15605
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,28.88
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,51.38
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.19
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8999
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81271
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82562
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,37.5
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.63
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8706
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83465
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91522
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,32.12
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.62
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.75
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76565
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88312
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84741
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,30.25
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,N Current (Min),A,55.12
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,N Current (Max),A,134.12
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,29.25
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,53.62
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,91.88
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,116.12
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,49.75
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,71.38
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.63
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-63.87
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00694
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87524
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14131
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,28.88
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,48.12
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.5
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88653
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81747
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80697
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,38.88
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84582
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84302
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94479
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,34.75
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.12
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70419
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89511
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86969
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,28.62
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,20.38
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,N Current (Min),A,57.75
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,N Current (Max),A,138.88
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.25
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,64.88
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,92.12
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,112.38
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,48.88
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,84.12
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.25
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.13
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01009
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84512
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13686
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,28.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,42.12
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.44
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8681
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8342
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7882
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,29.12
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.37
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88373
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8338
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90253
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,21.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.38
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76245
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93246
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84424
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,37.5
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,N Current (Min),A,52.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,N Current (Max),A,105.62
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
