Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,28.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,52.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,90.25
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,123.75
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,52.88
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,69.5
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.93
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.56
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01946
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85736
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13646
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,29.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,54.38
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.5
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.31
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83896
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8471
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79754
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91724
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85098
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93762
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.75
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76587
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89554
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81418
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,35.25
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,N Current (Min),A,56.75
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,N Current (Max),A,158.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.75
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,67.38
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,91.12
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,124.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,53.12
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,78.62
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.5
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01408
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86001
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1386
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,28.62
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,44.62
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.31
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83154
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77661
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79181
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,44.88
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89856
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82388
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94305
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.75
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.81
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72757
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86435
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79138
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,22.25
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,N Current (Min),A,48.38
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,N Current (Max),A,105.5
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,36.12
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,61.75
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,89.25
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,110.62
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,53.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,81.38
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.87
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-64.13
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01628
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89957
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15535
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,30.12
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,57.88
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.56
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.19
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83908
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80752
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79776
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,44.38
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86496
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83172
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96133
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.44
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7637
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84829
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82898
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,28.12
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,N Current (Min),A,55.62
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,N Current (Max),A,159.25
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,33.5
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,62.62
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,90.5
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,117.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,51.62
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,70.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.5
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.93
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01216
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86658
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14376
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,28.25
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,41.38
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.06
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84924
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85132
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81796
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,28.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86322
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75943
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94583
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,21.25
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.25
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.75
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78961
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8414
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86572
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,24.38
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,N Current (Min),A,53.38
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,N Current (Max),A,82.38
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.75
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,57.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,89.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,108.88
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,53.25
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,73.25
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.62
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
