Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00883
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88748
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13356
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,28.75
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,42.5
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.19
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80768
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85263
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77801
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,29.25
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.19
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84668
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85031
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93585
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,17.38
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.06
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78238
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85104
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84839
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,22.38
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,N Current (Min),A,55.25
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,N Current (Max),A,76.38
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.25
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,52.5
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,88.62
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,112.5
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,70.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.69
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.81
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01707
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89587
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13979
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,29.75
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,46.88
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,36.62
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.56
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81039
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80731
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77823
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,32.38
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91568
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85052
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96216
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,26.5
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.75
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80487
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84588
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79641
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,23.25
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,N Current (Min),A,52.38
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,N Current (Max),A,112.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.75
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,57.88
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,92.12
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,114.25
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,50.88
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,74.12
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.87
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.19
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01112
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86893
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14824
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,28.5
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,43.38
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.81
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.25
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85815
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77459
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80243
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,30.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.82
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90143
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84411
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93957
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,20.25
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.06
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.56
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76483
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86584
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82333
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,23.88
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,17.25
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,N Current (Min),A,45.75
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,N Current (Max),A,93.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.88
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,59.75
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,88.25
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,110.12
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,54.38
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,80.62
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,69.62
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-139.12
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00233
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91427
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14589
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,31.38
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,48.75
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89606
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80499
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77389
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,32.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.94
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85422
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8508
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93628
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,17.12
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.75
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.87
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74618
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87442
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82055
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,24.88
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,N Current (Min),A,55.38
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,N Current (Max),A,94.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.75
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,55.75
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,91.88
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,111.38
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,53.12
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,71.38
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00032
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92618
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16689
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,29.12
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,48.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
