Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.69
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88678
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79272
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81265
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,34.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8685
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80221
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94797
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,28.5
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.19
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74398
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86709
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86877
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,27.25
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,18.5
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,N Current (Min),A,53.75
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,N Current (Max),A,99.12
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,37.5
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,54.62
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,89.75
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,111.75
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,53.62
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,78.75
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.94
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01616
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92633
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16112
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,30.5
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,48.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.94
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89416
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76733
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82614
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,31.88
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.69
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88104
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74591
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94919
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,25.12
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.25
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.06
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75518
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81176
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82174
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,22.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,16.75
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,N Current (Min),A,52.12
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,N Current (Max),A,93.62
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.38
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,38.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,59.38
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,88.88
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,108.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,55.38
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,76.5
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.69
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.44
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01872
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92926
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15859
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,33.5
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,52.38
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,40.88
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.94
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.75
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90607
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79245
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81552
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,31.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.5
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85834
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82361
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94287
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,22.38
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.69
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73916
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75433
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82556
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,22.38
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,N Current (Min),A,53.25
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,N Current (Max),A,91.12
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.62
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,88.75
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,110.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,52.62
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,79.75
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.94
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02403
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86862
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13725
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,30.25
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,45.88
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,35.25
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.19
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89523
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83124
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81216
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,26.12
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89017
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86389
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9469
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,24.12
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.31
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.81
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.87
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76016
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80743
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77121
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,26.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,17.25
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,N Current (Min),A,52.12
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,N Current (Max),A,90.5
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.88
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,32.38
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,56.75
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,89.62
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,110.88
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,54.88
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,69.5
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.06
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.06
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02077
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87601
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14455
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,30.12
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,52.38
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90134
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79184
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79574
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,40.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
