Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86438
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85934
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96313
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,36.12
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.69
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7749
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84387
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76107
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,24.62
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,N Current (Min),A,53.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,N Current (Max),A,139.25
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.12
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,38.38
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,54.75
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,91.62
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,113.38
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,56.5
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,73.88
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.31
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-101.31
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00279
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91577
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1425
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,31.75
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,49.12
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,37.75
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.25
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91714
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81805
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79675
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,15.25
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,37.12
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.75
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86053
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92706
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96149
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,32.88
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.69
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.63
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80951
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86947
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79184
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,26.38
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,18.75
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,N Current (Min),A,54.88
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,N Current (Max),A,124.62
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.62
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,39.62
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,59.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,100.75
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,127.75
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,53.12
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,69.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.88
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.5
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00185
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9068
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14882
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,30.75
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,54.75
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,37.12
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.75
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90283
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78985
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80371
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,31.62
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85306
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93979
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,29.38
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79962
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92352
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8143
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,35.62
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,N Current (Min),A,64.5
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,N Current (Max),A,131.75
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.38
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,38.88
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,64.5
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,107.5
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,140.5
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,71.5
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-72.19
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01622
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88989
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13964
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,31.88
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,43.5
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.75
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91534
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82562
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81918
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,26.62
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85849
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87359
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96017
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.25
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.06
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80441
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92563
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84811
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,32.75
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,23.12
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,N Current (Min),A,63.62
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,N Current (Max),A,85.38
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.38
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,41.38
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,57.88
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,103.5
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,123.88
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,58.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,74.88
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.94
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.19
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01985
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85638
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13613
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,31.12
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,48.75
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89853
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8114
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81259
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,30.25
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87512
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91659
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94604
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
