Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82995
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90796
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88385
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,26.25
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,19.5
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,N Current (Min),A,54.75
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,N Current (Max),A,92.5
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.25
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,40.75
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,66.12
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,95.5
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,127.38
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,62.38
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,77.88
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-145.69
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.69
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01625
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88061
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14693
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,31.12
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,42.75
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,35.62
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.5
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.13
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87277
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80151
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79339
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,27.12
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88952
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95181
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91965
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,24.25
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83395
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86212
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87567
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,24.88
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,18.62
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,N Current (Min),A,60.88
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,N Current (Max),A,85.75
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.25
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,38.62
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,60.25
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,101.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,129.38
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,57.62
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,78.5
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.06
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.31
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01427
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90845
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14571
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,32.38
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,47.25
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.19
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.87
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84878
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8161
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78228
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,30.5
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8446
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93826
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91345
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,23.12
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.5
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84625
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85989
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83209
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,24.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,N Current (Min),A,56.88
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,N Current (Max),A,99.5
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.88
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,37.38
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,64.12
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,99.12
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,125.62
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,56.5
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,70.75
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.94
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.5
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01082
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90484
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15047
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,32.38
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,45.38
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.37
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8808
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83487
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77328
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,28.88
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85251
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90164
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92688
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,23.62
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.88
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85159
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83893
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90835
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,26.12
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,N Current (Min),A,57.12
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,N Current (Max),A,104.38
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,41.12
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,63.25
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,97.5
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,121.12
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,58.88
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,78.5
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-97.38
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02031
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92261
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16576
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,36.38
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,58.88
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,43.25
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.94
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9151
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8031
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78662
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,33.38
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84857
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92395
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9483
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,23.38
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.75
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
