Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83288
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91586
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8403
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,36.62
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.44
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,N Current (Min),A,65.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,N Current (Max),A,96.5
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.38
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,69.12
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,107.75
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,140.75
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,59.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,80.12
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.25
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-77.88
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02528
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92258
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15151
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,37.62
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,56.5
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,46.12
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.5
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.19
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93878
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84619
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78125
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,29.62
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.75
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88254
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90701
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90832
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,25.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80923
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86538
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90317
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,26.38
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,N Current (Min),A,60.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,N Current (Max),A,103.38
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,68.12
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,108.38
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,131.75
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,59.62
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,81.88
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.12
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.69
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02394
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93066
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21913
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,35.88
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,65.25
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,48.75
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95563
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91623
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89548
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,36.75
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91415
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82303
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94885
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,21.88
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85812
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84952
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96707
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,52.38
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,N Current (Min),A,72.12
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,N Current (Max),A,101.5
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,47.75
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,109.62
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,139.5
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,93.75
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,125.5
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.75
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01222
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89316
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21785
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,34.88
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,61.12
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,41.88
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95462
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93613
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91446
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,16.62
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,35.62
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.87
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91836
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81985
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9577
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,23.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84744
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9155
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96112
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,37.88
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,N Current (Min),A,72.12
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,N Current (Max),A,135.75
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.25
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,52.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,69.5
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,109.25
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,146.38
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,96.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,131.25
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.19
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.38
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02065
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92914
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26931
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,37.12
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,68.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93912
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93445
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93341
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,24.25
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,43.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.19
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91449
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8407
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94653
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,21.38
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84845
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91363
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,42.12
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
