Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,N Current (Min),A,86.12
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,N Current (Max),A,115.5
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,53.38
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,75.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,121.38
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,153.25
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,109.12
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,140.5
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.19
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02562
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94461
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27205
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,46.12
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,67.88
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,54.5
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9183
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91669
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93457
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,21.5
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,41.38
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8854
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8493
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96551
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8707
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92938
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,57.5
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,N Current (Min),A,93.25
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,N Current (Max),A,142.12
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,108.75
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,52.75
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,74.5
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,130.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,157.88
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,109.38
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,145.5
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.56
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.69
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03105
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91015
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26928
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,38.12
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,72.12
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92847
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8854
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94324
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,27.62
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,49.88
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92712
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89654
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,29.25
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88739
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90405
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,65.88
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,N Current (Min),A,89.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,N Current (Max),A,139.88
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.75
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,54.38
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,85.62
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,115.75
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,155.12
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,116.25
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,145.88
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-96.19
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01573
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91263
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27428
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,39.75
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,62.88
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,49.38
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95566
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87915
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.927
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,46.38
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92227
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,25.88
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90896
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92734
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9628
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,46.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,N Current (Min),A,70.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,N Current (Max),A,122.75
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.62
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,64.62
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,112.25
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,126.38
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,194.5
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,112.38
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,142.62
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-110.19
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.94
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01692
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93649
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29415
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,48.62
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,68.5
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96503
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95416
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,31.75
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,51.62
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94128
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96008
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,54.88
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,37.12
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86532
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93777
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,47.5
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,38.25
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,N Current (Min),A,102.12
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,N Current (Max),A,173.38
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,147.12
