Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,59.62
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,100.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,187.75
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,231.88
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,114.25
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,182.88
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.88
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.69
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01704
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94498
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38216
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,51.38
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,83.38
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,63.62
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96133
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,76.38
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95492
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,40.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87033
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93906
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96869
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,48.25
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,37.38
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,N Current (Min),A,99.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,N Current (Max),A,167.12
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,134.62
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,67.38
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,127.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,194.75
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,244.62
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,110.25
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,180.12
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-88.25
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08116
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95657
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45928
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,54.12
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,90.12
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,65.38
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,21.38
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,64.5
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94815
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,35.25
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8884
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93677
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95062
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,44.12
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,N Current (Min),A,78.88
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,N Current (Max),A,127.38
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.88
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,159.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,191.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,249.5
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,140.62
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,191.25
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.38
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02989
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95996
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43481
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,61.62
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,92.88
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,70.62
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.5
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.88
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95908
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,76.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94714
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92346
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97269
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9043
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94049
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95261
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,46.12
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,33.5
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,N Current (Min),A,91.38
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,N Current (Max),A,144.88
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.25
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,82.38
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,133.25
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,183.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,240.62
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,142.5
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,185.75
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.31
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00597
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95065
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35262
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,50.62
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,88.25
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,67.38
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.952
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95126
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,63.62
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94147
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,33.12
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87939
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9379
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,61.38
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,45.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.62
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.69
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,N Current (Min),A,94.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,N Current (Max),A,161.25
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,122.25
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,65.62
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,121.12
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,179.88
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,226.5
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,116.88
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,183.25
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.38
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
