Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01103
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94171
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26415
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,54.5
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,78.38
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,65.12
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.12
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97259
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95682
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92877
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,61.75
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95193
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93329
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,35.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8761
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93729
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,67.75
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.17
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.64
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.12
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,N Current (Min),A,81.38
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,N Current (Max),A,198.12
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.62
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,59.62
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,135.25
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,171.88
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,250.25
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,116.12
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,161.62
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03398
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96484
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28472
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,64.5
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,113.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,83.38
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,112.88
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.38
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95444
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95203
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,30.25
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,63.38
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.88
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95285
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,40.38
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89038
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93457
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96533
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,57.38
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.98
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.27
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.33
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,N Current (Min),A,120.75
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,N Current (Max),A,212.5
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,158.38
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,68.5
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,128.5
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,199.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,295.62
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.25
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,122.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,167.38
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.38
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01823
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96832
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37844
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,61.75
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,93.25
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,77.62
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.25
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.62
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95209
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,32.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,54.88
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95364
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97284
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,33.38
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90835
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94504
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,59.38
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,49.12
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.42
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.25
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.69
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,N Current (Min),A,116.38
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,N Current (Max),A,166.75
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,73.25
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,127.5
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,199.12
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,250.38
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,146.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,192.12
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0089
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96448
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33584
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,59.5
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,112.12
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,80.75
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,112.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.75
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96924
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96078
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,43.38
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9465
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9559
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,39.62
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93368
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94165
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,57.62
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.97
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.42
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.23
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.77
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.17
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.59
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,N Current (Min),A,103.75
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,N Current (Max),A,151.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.25
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,99.12
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,149.25
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,214.88
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,262.5
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,134.62
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,180.88
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.75
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02443
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31038
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,67.62
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,134.12
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,97.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.62
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,134.25
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
