Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94531
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94043
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,55.12
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,41.62
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93555
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96539
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,54.25
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9313
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96161
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,54.12
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.39
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.97
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.61
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,N Current (Min),A,113.12
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,N Current (Max),A,251.25
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,163.25
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,89.5
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,153.38
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,228.5
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,369.5
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.62
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,129.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,165.75
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-100.75
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03148
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97382
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29604
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,73.25
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,152.38
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,94.62
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,73.25
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,152.25
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.62
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93622
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93378
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,31.62
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,65.88
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97757
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,36.62
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,72.12
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,52.62
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94595
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,66.5
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,50.88
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.45
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,N Current (Min),A,173.25
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,N Current (Max),A,299.88
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,231.5
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,83.75
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,139.88
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,293.62
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,409.12
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.62
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,120.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,156.5
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.31
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04305
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97794
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32412
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,80.62
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,122.5
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,102.25
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,80.62
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,122.38
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.25
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94464
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97125
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93365
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,27.25
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,50.88
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96106
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,54.38
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96573
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,46.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.48
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.5
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,N Current (Min),A,118.25
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,N Current (Max),A,218.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.88
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,113.12
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,170.5
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,247.12
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,333.88
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.25
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,117.38
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,167.38
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.06
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00404
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97794
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27272
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,81.38
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,124.25
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,101.75
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,81.38
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,124.25
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.75
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9252
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,31.62
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,92.5
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,64.25
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,128.62
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.62
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97675
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96164
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,40.75
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94681
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,N Current (Min),A,129.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,N Current (Max),A,245.62
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,202.38
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,92.12
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,140.75
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,250.5
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,369.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.75
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,142.62
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,179.12
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.81
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00963
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9823
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32424
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,87.88
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,142.62
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,108.88
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,88.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,142.62
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.88
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97186
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91873
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,28.75
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,89.75
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,45.38
