Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,126.62
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97281
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,65.25
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.957
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,61.5
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,N Current (Min),A,118.38
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,N Current (Max),A,233.5
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,188.12
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,94.62
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,178.62
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,270.38
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,356.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,143.75
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,215.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.19
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03627
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98209
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34206
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,89.75
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,144.5
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,117.12
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,89.75
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,144.5
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95837
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92816
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,41.5
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9624
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,66.38
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93173
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95398
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95639
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.25
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.95
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,N Current (Min),A,114.75
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,N Current (Max),A,224.88
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,167.75
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,88.5
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,180.38
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,235.12
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,337.62
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,132.38
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,211.38
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.75
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.44
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.07533
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36638
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,125.25
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,181.5
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,152.38
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,125.25
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,181.38
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,152.38
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92749
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,27.5
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,53.12
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.88
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,72.38
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93124
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95459
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.2
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.36
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,N Current (Min),A,142.5
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,N Current (Max),A,253.62
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,194.25
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,113.88
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,190.62
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,289.75
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,378.12
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,136.75
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,170.88
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.69
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0403
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33376
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,105.62
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,165.25
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,134.25
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,105.62
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,165.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,134.12
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97266
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92932
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,35.25
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,76.62
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,51.88
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,104.38
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,42.88
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93014
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94833
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,57.62
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.14
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.81
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.66
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.06
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,N Current (Min),A,181.5
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,N Current (Max),A,268.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,217.5
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,97.88
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,137.88
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,291.25
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,374.5
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.25
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,143.38
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,199.12
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-92.68
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.31
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00893
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.342
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,96.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,147.5
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,118.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,95.88
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,147.38
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.88
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95987
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,31.62
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,78.75
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,55.25
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,108.88
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.88
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
