Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,53.25
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93231
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95193
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,59.38
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,47.5
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.33
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.33
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.95
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.88
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.22
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,N Current (Min),A,164.12
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,N Current (Max),A,267.88
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,214.12
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,92.12
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,142.12
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,283.12
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,381.25
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.12
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,154.12
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,205.75
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-97.56
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04454
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98495
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39895
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,98.88
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,171.88
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,132.12
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,98.75
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,171.88
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.12
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97656
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96677
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,42.75
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,66.75
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,53.12
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,46.5
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96185
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95822
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,68.12
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,49.62
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.84
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.77
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.52
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.47
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.39
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.47
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,N Current (Min),A,155.38
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,N Current (Max),A,242.25
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,199.5
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,113.12
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,180.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,286.62
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,404.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.38
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,168.38
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,234.62
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.94
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03343
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41079
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,108.75
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,166.5
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,138.12
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,108.62
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,166.5
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,138.12
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,40.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,61.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,50.75
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,74.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95462
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,63.5
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,47.88
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.12
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.05
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.14
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,231.95
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.34
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.8
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.88
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,N Current (Min),A,192.38
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,N Current (Max),A,285.25
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,238.88
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,112.5
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,176.12
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,327.62
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,430.25
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.88
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,142.38
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,234.12
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-88.94
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03365
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41772
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,133.12
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,197.12
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,158.75
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,133.12
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,197.12
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,158.75
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95248
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,56.62
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,58.62
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,62.75
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.98
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,231.55
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.02
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.5
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.05
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.94
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,N Current (Min),A,182.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,N Current (Max),A,324.38
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,246.12
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,123.38
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,216.5
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,342.88
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,461.38
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.88
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,131.25
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,187.88
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.06
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04848
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38576
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,137.25
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,186.88
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,156.12
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,137.25
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,186.75
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,156.12
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93509
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,49.25
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,69.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
