Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,80.75
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,49.62
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.88
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.75
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.83
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.45
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.7
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.39
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,N Current (Min),A,205.62
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,N Current (Max),A,298.25
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,250.62
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,153.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,225.38
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,370.5
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,462.62
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.12
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,140.5
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,224.5
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.56
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04002
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39052
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,142.88
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,213.88
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,174.25
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,142.88
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,213.75
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,174.12
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93167
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,58.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,35.12
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.75
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,53.5
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97189
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,80.62
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,44.62
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.88
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.12
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.3
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.44
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,N Current (Min),A,184.12
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,N Current (Max),A,265.5
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,221.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,155.88
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,239.25
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,341.25
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,435.12
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.88
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,131.75
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,211.5
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-97.69
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0739
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45431
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,111.38
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,214.5
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,159.88
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,111.38
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,214.5
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,159.88
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97113
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95657
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,33.25
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,65.75
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,43.5
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96643
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,84.88
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,58.25
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,160.88
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.25
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.14
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.83
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,N Current (Min),A,138.88
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,N Current (Max),A,289.62
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,208.62
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,139.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,222.12
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,306.5
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,461.38
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.25
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,133.12
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,209.88
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.44
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04869
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44067
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,93.5
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,188.12
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,137.62
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,93.62
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,186.62
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.5
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96713
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97424
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9566
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,25.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,64.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,43.88
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,51.5
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96835
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,42.75
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.06
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.36
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.06
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.88
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.19
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,N Current (Min),A,139.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,N Current (Max),A,266.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,184.62
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,115.38
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,205.25
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,282.75
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,403.88
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.25
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,148.25
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,218.5
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.13
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.5
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03551
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.48504
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,140.88
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,235.88
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,187.62
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,140.88
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,235.88
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,187.62
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97128
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95053
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,19.62
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,58.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,39.75
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95969
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,85.88
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,53.5
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
181132,Wemberham Ln,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
