Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181132,Wemberham Ln,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181132,Wemberham Ln,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181132,Wemberham Ln,2024-02-28T18:00:00.000+00:00,busbar,,N Current (Min),A,102.0
181132,Wemberham Ln,2024-02-28T18:00:00.000+00:00,busbar,,N Current (Max),A,163.12
181132,Wemberham Ln,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.25
181132,Wemberham Ln,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,161.12
181132,Wemberham Ln,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,242.0
181132,Wemberham Ln,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.25
181132,Wemberham Ln,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,280.25
181132,Wemberham Ln,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,349.75
181132,Wemberham Ln,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.25
181132,Wemberham Ln,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,176.38
181132,Wemberham Ln,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,237.62
181132,Wemberham Ln,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
181132,Wemberham Ln,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.63
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04616
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.48888
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,94.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,137.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,112.38
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,94.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,137.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.38
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97351
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,22.75
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,79.5
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.88
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,38.88
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,91.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,58.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.88
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,157.62
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.88
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.17
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.64
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.28
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,N Current (Min),A,97.12
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,N Current (Max),A,174.75
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,182.62
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,280.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,287.5
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,360.75
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.12
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,140.88
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,228.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.75
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.31
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0168
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98648
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49062
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,94.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,149.38
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,121.88
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,93.88
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,149.38
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.88
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97061
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,71.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.62
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.25
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.14
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,N Current (Min),A,114.88
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,N Current (Max),A,187.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.88
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,121.12
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,223.88
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,270.62
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,346.25
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.75
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,166.38
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,231.5
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.63
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02687
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39202
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,107.88
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,154.75
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,123.88
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,109.12
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,154.75
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.88
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96313
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,54.25
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9462
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94647
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,28.75
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98209
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,56.75
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.12
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.62
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,N Current (Min),A,134.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,N Current (Max),A,232.38
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,176.88
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,104.38
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,173.12
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,276.5
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,366.38
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.25
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,129.5
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,198.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.19
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05086
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9903
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44399
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,118.88
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,198.5
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,148.12
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,119.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,198.38
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,148.12
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.978
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96643
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,29.75
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,67.12
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95154
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96585
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,75.88
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,44.75
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,77.88
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,52.5
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,142.75
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.62
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,N Current (Min),A,138.25
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,N Current (Max),A,261.75
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,201.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,94.88
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,186.5
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,294.62
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,407.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.38
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,150.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,228.75
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.87
