Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.44
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.07591
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43224
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,113.75
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,176.5
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,145.62
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,113.62
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,176.5
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,145.62
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95843
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,52.75
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97757
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96887
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,36.88
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96225
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,74.25
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,50.75
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.14
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.88
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,N Current (Min),A,116.88
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,N Current (Max),A,196.12
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,156.38
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,113.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,184.38
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,261.88
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,350.38
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.12
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,141.5
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,198.25
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-104.25
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.07036
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38375
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,120.75
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,177.38
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,150.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,120.62
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,177.25
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,150.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95898
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9364
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,40.38
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9646
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,41.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95624
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,77.88
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,51.25
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.12
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.36
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,N Current (Min),A,109.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,N Current (Max),A,203.12
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,156.62
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,87.88
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,203.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,257.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,341.25
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.62
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,131.62
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,202.75
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.38
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.56
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.07442
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3424
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,99.38
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,171.62
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,131.12
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,99.38
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,171.5
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,131.12
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96417
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92746
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,57.75
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94723
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,35.12
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94028
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,74.75
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,45.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,N Current (Min),A,106.62
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,N Current (Max),A,206.88
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,149.38
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,76.62
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,165.12
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,224.5
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,301.62
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.25
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,116.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,196.5
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.25
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.07051
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28725
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,80.25
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,136.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,106.25
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.5
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,136.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.25
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94043
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96255
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88772
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,28.25
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,49.25
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,36.25
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97961
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94708
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96283
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,65.38
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,N Current (Min),A,97.88
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,N Current (Max),A,191.38
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,98.88
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,152.88
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,215.38
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,308.38
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,110.12
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,164.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-150.56
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.56
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03575
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28737
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,81.38
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,139.62
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,110.25
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
