Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.38
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,139.62
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.25
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97253
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90021
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,28.62
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,60.62
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,42.62
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97488
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94434
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,68.38
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,N Current (Min),A,104.5
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,N Current (Max),A,216.62
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,175.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,92.25
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,155.25
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,224.75
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,339.62
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.62
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,93.38
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,150.62
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.44
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00935
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28948
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,91.25
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,139.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,113.5
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.25
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,139.12
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89502
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,53.12
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,42.5
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96231
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9534
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,38.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,N Current (Min),A,130.62
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,N Current (Max),A,206.88
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,162.25
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,94.88
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,160.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,253.75
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,323.12
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.88
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,98.12
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,162.75
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-92.18
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.06
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00154
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9841
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27636
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,83.62
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,125.88
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,103.38
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,86.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,125.88
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.38
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.62
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97388
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93521
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87814
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,44.88
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,56.38
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,53.12
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,39.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,N Current (Min),A,123.62
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,N Current (Max),A,207.5
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,73.25
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,125.12
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,211.5
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,307.62
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,108.88
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,167.38
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.94
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03197
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98343
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29799
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,76.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,133.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,102.5
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,133.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96133
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94983
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91345
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,46.25
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9053
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,30.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94034
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,59.38
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,41.88
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.73
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,N Current (Min),A,116.88
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,N Current (Max),A,178.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,150.62
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,70.25
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,115.62
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,211.5
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,273.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.75
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,110.38
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,159.88
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-102.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01131
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96118
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28359
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,47.25
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,94.25
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,67.12
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92822
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93109
