Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,46.25
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98029
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81823
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,28.5
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.922
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94073
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,51.12
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,N Current (Min),A,77.5
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,N Current (Max),A,145.75
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.62
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,70.62
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,113.75
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,141.88
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,223.5
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,121.5
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,162.75
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.06
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02568
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96851
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29757
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,53.25
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,91.88
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,69.88
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.88
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91342
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90539
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93057
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,47.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.06
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92465
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79681
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94052
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92438
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97293
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,48.62
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,N Current (Min),A,82.75
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,N Current (Max),A,170.25
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.62
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,55.62
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,104.62
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,134.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,196.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,114.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,142.5
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-91.75
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.13
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01711
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96732
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35616
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,56.12
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,83.38
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,69.5
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96728
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91684
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95813
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,22.12
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,69.5
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93039
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8714
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,29.88
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92697
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93985
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,56.38
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,N Current (Min),A,97.12
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,N Current (Max),A,154.75
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.12
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,53.75
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,91.25
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,148.88
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,209.12
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,130.5
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,181.38
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.75
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0331
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94702
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36864
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,47.25
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,83.12
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.12
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.931
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92502
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96579
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,27.88
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,64.25
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95221
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87744
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96381
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,40.25
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92001
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,60.12
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,N Current (Min),A,71.38
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,N Current (Max),A,146.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.88
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,57.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,126.75
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,143.12
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,200.62
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,125.25
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,188.25
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.12
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.69
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01994
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95541
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35952
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,43.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,90.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,60.62
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94037
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,54.5
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.62
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
