Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89911
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95853
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,39.12
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92001
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95883
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,66.88
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,47.12
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,N Current (Min),A,73.75
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,N Current (Max),A,162.38
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.38
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,65.62
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,129.75
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,147.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,218.75
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,137.5
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,184.88
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.94
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0204
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95737
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29796
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,52.38
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,77.25
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,63.12
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89975
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87829
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91986
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,53.25
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96103
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90008
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95813
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,25.88
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91189
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,80.75
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,62.25
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.38
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,N Current (Min),A,94.38
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,N Current (Max),A,162.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,124.88
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,59.75
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,94.25
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,140.12
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,197.38
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,127.62
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,183.62
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.06
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-67.19
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04353
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94443
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31896
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,45.5
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,86.38
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,60.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88168
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90915
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94437
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,29.62
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,54.62
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95215
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90457
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95853
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,28.5
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94235
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95819
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,77.5
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,N Current (Min),A,97.25
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,N Current (Max),A,150.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,121.38
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,101.75
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,141.12
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,207.5
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,131.5
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,187.88
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.62
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03108
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96915
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35222
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,49.75
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,89.88
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,69.75
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.75
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91336
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92673
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96146
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,28.12
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,65.12
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,44.12
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84552
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97263
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,50.5
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92218
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,65.88
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,N Current (Min),A,83.5
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,N Current (Max),A,142.12
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.12
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,67.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,133.88
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,168.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,219.12
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,131.88
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,184.12
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.06
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.81
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02553
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31917
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,56.5
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,94.25
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,71.62
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.5
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89187
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95492
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9545
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,30.62
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,51.62
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.94
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86612
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96783
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,41.12
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
