Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93216
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95282
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,71.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,49.25
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,N Current (Min),A,77.25
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,N Current (Max),A,164.62
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,54.5
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,126.12
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,163.75
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,224.12
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,133.38
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,181.62
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.94
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03316
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97986
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30587
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,55.25
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,126.5
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,87.5
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,126.5
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90643
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94516
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,30.5
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,49.88
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95126
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88165
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95489
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91571
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92288
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,83.88
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,59.75
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,N Current (Min),A,123.12
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,N Current (Max),A,168.25
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,144.38
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,57.5
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,81.88
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,176.88
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,244.62
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,112.38
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,184.5
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.44
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.69
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03563
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97433
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2531
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,56.62
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,96.62
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,75.25
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.62
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.25
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90838
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97321
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91788
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,28.75
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,56.12
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97171
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88464
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,38.5
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91156
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93262
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,65.88
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,N Current (Min),A,101.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,N Current (Max),A,194.75
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,126.88
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,52.38
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,97.5
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,174.75
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,224.75
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,115.25
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,157.62
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.56
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.75
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04167
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95251
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2643
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,52.12
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,86.25
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,62.5
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90738
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94308
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92831
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,50.62
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9476
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76492
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95999
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,28.62
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92547
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94888
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,56.88
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,N Current (Min),A,93.38
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,N Current (Max),A,149.62
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.25
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,53.25
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,104.88
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,152.25
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,200.12
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,111.75
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,151.88
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-160.31
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03172
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93249
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23598
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,48.62
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,76.62
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,59.88
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94583
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91998
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90436
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,38.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90161
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,31.5
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90585
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95737
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
