Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,52.25
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,N Current (Min),A,87.5
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,N Current (Max),A,145.12
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.75
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,51.38
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,101.5
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,158.38
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,211.5
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,83.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,130.75
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.75
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.37
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05623
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9566
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25356
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,50.5
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,86.38
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,68.62
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.62
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.62
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91446
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90057
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89239
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,49.25
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96646
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77795
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95892
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,23.25
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91101
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96124
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95785
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,33.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,N Current (Min),A,82.25
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,N Current (Max),A,138.5
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.12
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,51.62
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,95.88
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,149.25
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,208.25
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,88.88
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,146.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-179.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.06
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03175
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95819
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24288
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,52.5
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,79.38
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,64.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94498
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89792
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87521
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93893
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8258
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,30.75
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94595
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95117
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,63.75
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,31.62
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,N Current (Min),A,80.62
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,N Current (Max),A,136.5
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.62
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,61.5
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,104.75
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,142.38
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,202.25
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,98.62
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,149.62
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.31
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.25
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04604
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97067
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23964
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,57.25
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,102.5
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,75.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,102.5
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.19
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85226
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92828
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85544
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,42.25
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.37
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78964
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,46.12
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93323
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94101
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94104
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,N Current (Min),A,85.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,N Current (Max),A,139.25
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.75
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,69.62
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,117.12
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,149.88
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,225.12
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,78.12
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,132.88
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.87
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.88
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03209
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92837
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25509
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,39.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,79.62
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,55.25
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93527
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95465
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91727
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,60.75
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.87
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7539
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,36.75
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92496
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91138
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95169
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,51.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,29.75
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
