Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,N Current (Min),A,73.5
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,N Current (Max),A,111.5
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.88
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,72.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,109.88
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,132.5
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,179.5
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,95.5
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,140.75
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.38
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03938
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92996
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23299
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,41.88
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,69.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,54.88
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92538
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94211
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89993
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,55.62
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97259
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77343
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89438
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89697
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9631
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,38.88
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,N Current (Min),A,75.62
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,N Current (Max),A,137.75
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.88
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,56.38
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,106.88
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,127.25
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,194.62
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,90.5
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,130.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.19
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0677
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93533
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34032
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,46.38
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,76.62
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,58.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93683
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89801
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95038
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,92.75
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,44.88
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.5
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83764
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96829
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,58.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92303
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88388
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96057
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,46.88
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,36.12
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.44
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,N Current (Min),A,64.62
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,N Current (Max),A,131.12
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.62
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,77.12
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,128.75
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,130.5
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,166.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,102.5
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,177.25
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.5
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05586
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93762
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26992
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,50.75
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,68.5
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,57.5
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8862
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88525
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92203
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,65.62
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,34.62
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88412
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,33.75
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92313
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93933
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,47.5
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,29.62
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,N Current (Min),A,66.5
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,N Current (Max),A,121.88
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.38
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,63.62
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,131.62
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,130.88
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,180.38
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,99.62
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,151.5
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.19
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04045
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9519
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33913
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,51.88
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,79.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.5
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94165
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84906
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95178
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,70.5
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,41.75
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94757
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92349
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,39.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95685
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94324
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95138
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,N Current (Min),A,66.12
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,N Current (Max),A,152.88
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,131.88
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,123.62
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,207.62
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,107.5
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,163.5
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
