Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.31
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.12
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04408
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96649
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29836
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,53.75
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,89.25
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,66.38
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86017
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78158
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91424
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,47.25
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9505
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,39.62
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9234
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92883
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9508
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,N Current (Min),A,72.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,N Current (Max),A,161.75
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.62
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,55.88
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,118.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,133.88
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,204.12
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,94.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,136.88
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.37
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-72.06
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05257
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98285
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26085
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,80.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,112.5
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,96.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,80.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,112.5
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.44
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84506
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88244
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83865
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,39.12
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92206
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91028
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92993
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96469
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,42.62
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,31.62
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,N Current (Min),A,88.25
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,N Current (Max),A,144.88
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.12
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,60.38
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,114.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,170.12
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,222.88
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,107.88
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,139.5
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-111.57
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.5
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03948
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97028
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2607
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,53.5
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,100.75
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,74.62
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87616
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87686
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87427
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,42.5
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90689
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87881
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,36.75
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95444
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95108
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,45.5
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.05
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,N Current (Min),A,90.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,N Current (Max),A,152.88
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.38
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,57.12
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,105.75
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,144.25
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,207.5
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,107.38
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,156.88
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.88
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05925
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97372
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29433
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,54.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,100.38
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,75.12
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89697
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82574
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90835
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,48.12
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96854
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8941
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,32.38
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95169
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92068
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,54.88
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,N Current (Min),A,70.75
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,N Current (Max),A,144.62
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,59.25
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,125.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,128.75
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,201.88
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,121.12
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,158.88
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.75
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05818
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97971
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25145
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,65.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,108.62
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,85.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
