Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.88
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,108.5
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90555
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93033
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86142
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,51.5
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.37
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91751
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77099
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,35.75
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90072
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,53.88
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,N Current (Min),A,74.88
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,N Current (Max),A,157.75
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.75
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,130.62
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,137.62
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,201.75
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,119.5
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,161.62
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.5
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04945
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29058
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,71.25
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,109.88
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,93.12
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,71.25
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,109.88
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.12
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85412
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89868
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8909
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,50.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.37
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87781
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75949
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92865
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,35.12
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95901
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93121
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,61.25
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,48.88
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,N Current (Min),A,74.88
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,N Current (Max),A,156.62
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.38
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,60.5
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,112.62
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,146.25
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,230.12
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,116.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,161.25
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.56
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.19
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03026
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97766
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25255
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,59.5
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,104.25
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,75.75
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,104.12
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89874
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.888
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85351
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,65.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.63
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75116
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94958
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,27.62
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94043
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94345
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,46.25
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,N Current (Min),A,73.25
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,N Current (Max),A,134.25
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.88
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,63.88
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,109.38
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,135.88
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,190.5
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,93.88
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,169.75
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.88
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.31
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05083
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97382
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35433
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,51.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,98.62
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,74.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.81
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89374
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79608
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9364
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,89.88
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.63
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96057
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8219
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97076
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,40.12
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92648
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9389
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,46.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,N Current (Min),A,76.5
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,N Current (Max),A,146.88
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.75
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,50.38
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,103.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,119.88
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,206.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,92.88
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,194.38
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.44
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03853
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97055
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25173
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,49.5
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,95.62
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,74.38
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.38
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90808
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8027
