Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8811
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,51.38
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.62
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87689
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95718
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,36.38
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9512
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92764
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,63.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,37.88
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.2
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.88
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,N Current (Min),A,67.5
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,N Current (Max),A,167.62
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,59.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,111.88
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,125.25
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,200.25
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,94.88
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,147.62
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-102.81
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.19
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04295
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97308
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29445
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,37.88
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,101.62
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,71.75
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.62
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.5
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88159
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80002
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92193
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,49.88
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87308
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94229
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,34.88
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93854
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92889
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.8
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.19
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.64
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,N Current (Min),A,70.5
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,N Current (Max),A,138.5
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.12
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,55.12
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,106.12
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,116.38
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,192.25
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,102.88
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,140.88
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.56
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.5
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04924
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9512
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2845
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,38.12
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,77.38
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.37
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90063
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7543
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91141
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,21.25
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,57.75
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96576
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92123
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96188
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,28.25
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93747
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.56
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.62
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,N Current (Min),A,60.5
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,N Current (Max),A,113.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.12
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,114.12
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,113.12
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,173.12
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,90.88
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,136.25
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.38
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.56
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01479
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93756
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21126
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,37.88
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,79.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,56.62
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.5
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.81
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88937
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85183
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8367
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89563
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93188
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,62.88
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91043
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96316
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,50.75
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,30.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.38
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.34
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.86
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.81
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.03
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,N Current (Min),A,85.25
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,N Current (Max),A,159.62
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.75
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,45.5
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,85.75
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,141.75
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,202.38
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,95.5
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,167.88
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.5
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-119.06
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02251
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92132
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22258
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,36.25
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,93.5
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,47.38
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85092
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80349
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87042
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,47.25
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
