Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93155
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,25.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90942
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94498
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97205
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,57.12
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,37.5
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.12
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.41
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.98
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.88
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.95
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.88
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,N Current (Min),A,71.75
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,N Current (Max),A,124.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.75
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,62.5
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,95.38
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,125.25
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,189.5
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,100.75
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,144.88
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-77.75
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01616
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93283
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27446
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,36.25
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,65.12
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97305
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78106
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9284
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,49.75
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91705
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89126
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,47.12
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90909
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94299
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,42.5
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.47
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.5
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.08
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.12
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.89
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,N Current (Min),A,81.5
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,N Current (Max),A,144.5
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,54.62
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,96.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,125.12
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,203.88
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,123.88
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,166.25
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.31
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01408
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90286
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26778
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,33.38
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,51.25
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86975
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93405
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,42.62
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.62
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.43
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95697
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88357
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,42.25
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93649
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94751
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.12
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.16
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.77
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.09
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.91
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,N Current (Min),A,70.38
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,N Current (Max),A,130.5
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.25
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,56.25
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,140.38
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,123.25
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,207.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,122.38
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,161.38
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.56
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.56
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00288
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9281
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25212
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,35.75
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,67.62
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,47.75
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8807
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89807
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,44.12
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95679
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90265
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,41.12
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94791
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94739
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,56.75
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.34
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.92
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.88
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.59
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.03
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.5
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,N Current (Min),A,76.38
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,N Current (Max),A,161.5
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,48.12
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,106.25
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,125.38
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,207.88
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,122.88
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,156.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-102.25
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.38
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0273
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91717
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2491
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,34.25
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,60.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94321
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90765
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89169
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,16.62
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,51.88
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.38
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84247
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86694
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,30.25
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
