Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95898
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91507
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,70.38
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,52.38
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.95
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.56
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.64
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.23
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.38
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,N Current (Min),A,71.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,N Current (Max),A,136.62
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,52.75
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,96.25
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,118.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,159.5
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,110.38
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,166.62
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.37
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-68.94
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0201
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88815
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17473
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,34.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,50.25
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.06
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93207
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91897
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83258
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,34.25
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89639
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85205
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96683
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,28.38
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94275
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93042
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,63.75
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,48.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.2
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.23
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.19
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.03
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.36
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.91
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,N Current (Min),A,79.38
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,N Current (Max),A,122.62
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.12
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,51.75
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,94.88
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,116.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,175.25
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,98.12
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,142.12
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.94
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01964
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92166
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21416
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,34.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,60.12
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.31
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92166
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87622
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86767
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,40.75
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.81
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73413
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97217
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,31.25
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92126
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93597
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,72.88
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.28
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.44
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.36
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.33
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.22
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.2
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,N Current (Min),A,73.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,N Current (Max),A,127.5
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.75
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,61.88
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,89.62
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,115.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,151.88
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,95.5
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,151.5
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-166.75
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00536
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93475
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22472
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,35.62
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,81.25
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90436
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92679
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8844
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,41.5
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91043
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90961
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,36.25
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89837
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95749
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,53.12
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.42
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.52
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.95
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.38
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.16
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.36
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,N Current (Min),A,75.62
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,N Current (Max),A,140.62
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,43.88
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,77.25
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,131.38
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,188.5
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,91.75
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,157.88
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.5
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.38
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00267
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92776
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24739
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,35.5
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,81.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89517
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92139
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9111
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,54.12
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92038
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96875
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,61.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89847
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
