Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,61.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.98
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.44
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.61
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.03
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.7
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.3
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,N Current (Min),A,106.38
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,N Current (Max),A,180.12
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,132.38
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,40.5
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,78.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,139.62
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,210.12
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,101.88
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,179.62
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-92.68
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.44
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0226
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9505
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22911
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,38.75
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,80.25
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.69
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92471
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87314
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86902
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,39.12
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.25
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88525
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,41.5
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95465
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94797
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97482
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,67.12
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.75
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.77
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.73
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.81
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.91
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.58
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.88
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,N Current (Min),A,54.38
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,N Current (Max),A,133.62
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,45.38
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,158.25
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,130.88
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,197.88
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,98.75
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,161.88
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-100.94
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.38
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00362
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93326
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22506
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,35.88
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,66.25
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,46.25
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91363
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81579
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86691
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,40.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.75
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93725
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81048
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,60.88
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91974
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94354
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,66.88
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.06
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.17
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.28
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.94
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,N Current (Min),A,57.12
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,N Current (Max),A,130.25
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.62
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,52.12
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,141.25
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,117.5
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,169.62
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,90.38
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,161.62
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.06
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-64.31
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00484
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94104
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21135
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,35.88
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,62.25
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,47.62
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90643
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87768
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86361
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,46.88
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94626
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93042
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,40.25
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,59.12
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,49.5
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91598
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95724
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93353
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,41.25
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.36
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,N Current (Min),A,76.75
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,N Current (Max),A,140.38
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,49.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,94.38
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,133.88
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,208.12
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,115.75
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,150.38
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.94
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.81
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01244
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95108
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2014
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,36.75
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,82.12
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95572
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92795
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83731
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,37.88
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92389
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,58.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91843
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95731
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96112
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,44.62
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.11
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
