Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,N Current (Min),A,66.38
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,N Current (Max),A,149.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.88
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,62.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,147.75
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,147.75
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,219.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,99.38
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,142.88
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.62
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04115
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92575
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21501
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,36.38
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,79.62
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,50.62
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.88
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92868
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93912
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89313
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,41.38
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.12
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78131
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,63.62
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88571
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95846
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93625
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,55.38
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,35.12
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,N Current (Min),A,62.38
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,N Current (Max),A,122.62
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.75
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,69.38
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,127.25
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,142.12
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,227.62
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,87.12
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,149.5
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,146.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.12
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00798
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91839
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.20684
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,35.5
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,63.25
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,46.88
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9386
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93646
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89273
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,15.38
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,43.62
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.94
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84964
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,40.88
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87539
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96075
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,38.38
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.39
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,N Current (Min),A,60.62
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,N Current (Max),A,136.75
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.62
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,60.62
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,125.62
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,138.25
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,211.88
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,100.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,154.38
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.94
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03893
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94089
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23861
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,40.12
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,59.88
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90542
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95187
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91931
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,25.62
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,54.38
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90488
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,37.5
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93753
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95221
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97391
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,64.62
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,N Current (Min),A,62.62
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,N Current (Max),A,143.62
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.38
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,60.12
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,128.75
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,136.25
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,216.12
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,98.5
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,180.38
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-100.25
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05147
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93487
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31948
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,32.25
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,76.88
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,46.12
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87884
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92273
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94192
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,80.75
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.44
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86505
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96786
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,38.12
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95926
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95294
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,54.62
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.05
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.78
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,N Current (Min),A,57.62
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,N Current (Max),A,148.5
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.38
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,133.12
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,126.62
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,189.25
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,80.25
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,178.12
