Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.19
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.94
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04652
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93561
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24276
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,36.5
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,69.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,48.12
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9303
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87784
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92215
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,16.75
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,47.75
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94272
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96069
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,55.88
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9173
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91995
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95093
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,44.12
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.11
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,N Current (Min),A,55.25
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,N Current (Max),A,113.12
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.62
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,55.88
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,137.88
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,118.12
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,185.25
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,88.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,121.5
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.5
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06084
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93564
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3641
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,33.25
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,72.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,51.25
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91482
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87204
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97046
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,20.88
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,83.12
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,51.75
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90713
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97024
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,23.75
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94864
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9371
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93716
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,55.5
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,32.75
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,N Current (Min),A,59.75
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,N Current (Max),A,115.75
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.75
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,65.38
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,134.62
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,133.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,182.12
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,95.88
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,152.38
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01906
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92773
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24297
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,31.62
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,61.38
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,43.25
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89923
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91095
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93982
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,71.25
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90857
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93985
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,28.12
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93219
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94842
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93841
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,51.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.34
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.88
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.77
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,N Current (Min),A,61.62
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,N Current (Max),A,109.75
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.75
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,54.25
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,111.62
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,122.12
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,185.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,75.75
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,129.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.62
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-76.69
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03865
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94205
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26558
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,36.25
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,61.12
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,45.5
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88675
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8497
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94434
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92758
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84164
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93085
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,21.25
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.62
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8902
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90481
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9588
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,47.75
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.64
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.78
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.17
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.25
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.94
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,N Current (Min),A,65.38
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,N Current (Max),A,125.12
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.12
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,48.62
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,86.62
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,114.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,144.25
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,87.62
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,130.62
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.06
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.88
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02773
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94406
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25347
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,37.75
