Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,75.25
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,53.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92609
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87842
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93283
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,59.38
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.38
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96042
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87817
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96603
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,34.12
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87247
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92068
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92386
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.08
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.62
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.22
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.31
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,N Current (Min),A,56.5
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,N Current (Max),A,157.5
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,54.5
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,93.88
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,110.88
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,179.75
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,79.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,141.25
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-94.81
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.56
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0262
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87546
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21056
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,30.12
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,62.5
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84372
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8905
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91797
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,38.25
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86304
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96542
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,21.62
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.75
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85122
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89825
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,55.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,37.38
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.34
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.66
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.53
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.16
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,N Current (Min),A,63.75
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,N Current (Max),A,116.38
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.62
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,47.25
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,79.38
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,103.75
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,148.75
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,76.5
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,138.88
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.69
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,102.56
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03709
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87189
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28951
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,29.88
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,49.38
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84454
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88641
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94913
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,74.88
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81509
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96518
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,24.38
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79693
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92029
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93017
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,40.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.89
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.06
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.44
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.62
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,N Current (Min),A,67.88
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,N Current (Max),A,136.25
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.62
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,51.12
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,78.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,102.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,140.5
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,79.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,128.62
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-165.38
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0511
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86151
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.20705
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,29.88
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,44.38
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,34.75
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91504
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93732
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94137
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,72.88
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82016
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92877
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,59.12
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77578
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86206
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89706
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,28.38
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.14
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.58
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.69
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.19
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.22
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,N Current (Min),A,48.25
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,N Current (Max),A,94.38
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.25
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,54.38
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,120.62
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,101.62
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,139.5
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,71.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,121.75
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,134.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05107
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8779
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18834
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,27.75
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,50.88
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181132,Wemberham Ln,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
